Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,11.8,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,22.9,10.62
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,40.42,28.0
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,60.18,45.09
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,80.69,63.08
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,102.29,82.07
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,122.89,100.03
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,144.23,118.42
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,165.75,136.77
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,187.9,155.42
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,255.24,211.68
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,332.59,275.93
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,326.73,270.59
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,311.19,257.1
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,343.91,284.37
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,383.21,316.45
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,394.11,325.15
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,398.11,328.53
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,275.38,227.95
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,139.51,113.17
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,159.02,129.94
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,178.94,146.68
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,191.18,157.12
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,203.6,167.74
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,180.18,148.16
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,156.87,128.65
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,147.21,120.9
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,137.65,113.16
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,126.7,104.03
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,115.8,94.87
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,102.72,83.92
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,89.65,72.82
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,75.46,60.42
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,61.23,47.81
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,46.32,34.56
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,31.23,20.98
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,19.31,8.92
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.86,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.93,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,11.3,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,28.57,9.75
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,66.75,32.0
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,115.04,66.41
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,162.6,106.61
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,215.09,153.84
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,265.51,201.22
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,318.05,250.2
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,366.78,294.99
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,415.91,338.85
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,460.18,377.29
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,503.47,413.51
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,542.92,445.74
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,580.52,475.47
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,612.1,501.02
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,641.11,524.12
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,665.22,543.09
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,686.3,559.51
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,701.74,572.52
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,713.87,582.42
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,720.72,587.34
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,724.15,589.84
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,721.1,588.32
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,714.67,584.43
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,701.74,576.09
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,685.63,565.37
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,663.27,548.33
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,638.18,528.71
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,606.36,503.72
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,572.53,476.55
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,531.4,442.49
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,492.79,409.35
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,441.37,365.1
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,390.75,320.07
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,327.81,264.81
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,268.79,210.43
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,190.88,130.96
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,106.99,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,46.86,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,11.3,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,28.79,9.65
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,68.2,32.06
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,117.67,67.15
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,166.52,108.5
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,220.02,156.67
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,243.91,186.49
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,255.55,203.93
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,298.17,242.53
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,342.48,281.77
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,381.01,315.54
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,419.66,348.65
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,498.92,413.21
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,583.93,480.68
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,570.05,470.36
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,546.82,452.64
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,617.51,509.34
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,688.18,564.31
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,625.45,513.59
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,546.41,450.22
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,638.96,525.38
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,720.59,588.59
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,630.0,517.05
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,527.33,434.92
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,557.43,460.61
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,580.64,479.72
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,577.98,478.25
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,569.45,472.16
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,539.27,447.43
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,507.56,421.21
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,468.73,389.29
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,432.03,358.17
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,384.31,317.48
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,337.76,276.53
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,278.45,224.71
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,223.62,174.94
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,126.35,87.75
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,28.82,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,12.29,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,12.78,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,28.74,10.55
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,66.38,33.15
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,115.38,68.43
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,162.93,108.86
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,215.52,156.51
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,198.81,157.63
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,148.22,124.06
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,167.63,141.25
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,187.3,158.33
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,140.97,118.51
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,90.15,74.03
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,166.42,140.64
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,245.21,208.32
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,353.99,302.89
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,468.91,401.1
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,394.67,336.46
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,306.67,259.49
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,188.8,159.34
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,70.59,56.21
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,94.62,77.18
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,119.36,98.63
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,171.49,144.35
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,232.39,197.26
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,384.13,332.29
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,524.39,453.56
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,382.84,331.22
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,241.65,206.99
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,225.0,193.12
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,208.24,178.77
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,368.81,321.33
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,487.28,421.59
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,436.76,375.78
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,386.81,329.7
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,323.16,270.19
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,267.84,216.35
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,192.3,139.48
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,113.79,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,46.32,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,11.3,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,28.45,9.67
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,68.58,32.14
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,118.75,68.12
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,169.0,111.66
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,223.94,162.7
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,276.19,213.18
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,329.8,264.71
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,379.48,312.3
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,429.28,358.82
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,475.22,400.83
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,519.94,440.52
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,559.52,475.7
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,597.01,508.3
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,630.2,536.65
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,660.69,562.25
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,684.74,582.26
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,705.59,599.42
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,722.1,612.59
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,735.16,622.45
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,741.91,627.49
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,745.11,629.92
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,742.7,628.16
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,736.78,623.83
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,724.14,614.65
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,708.21,602.99
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,686.85,586.72
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,662.62,567.15
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,630.55,541.12
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,596.3,512.73
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,555.38,477.15
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,513.34,439.75
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,462.73,395.02
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,415.5,351.48
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,353.27,294.15
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,294.4,237.76
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,217.32,160.25
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,142.31,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,58.07,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,11.8,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,27.92,10.23
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,65.76,32.34
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,114.14,66.9
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,162.39,108.03
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,215.71,156.44
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,265.99,204.04
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,318.45,253.29
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,367.36,299.51
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,416.66,344.98
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,460.8,384.97
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,504.4,423.31
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,543.65,456.47
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,581.08,487.13
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,613.04,512.3
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,642.46,534.71
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,666.77,552.95
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,688.11,568.5
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,703.51,579.77
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,715.64,587.92
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,722.41,592.41
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,725.79,594.53
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,722.61,591.91
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,716.07,586.99
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,703.47,576.68
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,687.79,564.24
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,665.14,548.0
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,639.81,529.33
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,611.57,506.93
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,577.46,479.64
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,535.75,446.57
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,493.13,411.74
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,440.56,367.38
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,388.91,322.22
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,325.79,266.91
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,266.43,212.69
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,192.7,141.98
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,116.62,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,45.89,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,11.8,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,22.87,10.69
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,40.04,28.37
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,59.21,45.4
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,79.84,63.67
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,101.6,82.89
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,121.83,100.67
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,142.93,119.04
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,165.0,138.05
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,187.76,157.41
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,218.38,183.46
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,254.03,213.55
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,244.11,204.65
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,234.82,196.14
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,261.48,218.49
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,289.2,241.44
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,297.89,247.84
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,306.33,254.07
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,362.76,301.2
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,414.88,344.06
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,416.89,345.29
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,425.29,351.85
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,566.06,468.62
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,697.62,572.91
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,685.69,563.33
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,670.75,552.84
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,648.25,535.14
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,623.23,515.33
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,592.65,491.34
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,560.09,465.32
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,518.44,431.57
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,476.03,396.33
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,427.69,355.46
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,377.65,311.91
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,315.33,258.11
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,257.15,205.71
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,183.35,136.32
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,111.01,10.86
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,43.31,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.42,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,8.67,0.52
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,16.4,8.41
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,24.12,15.56
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,32.82,23.51
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,41.53,31.41
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,49.75,38.8
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,57.98,46.1
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,96.45,79.72
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,135.74,113.44
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,126.95,105.61
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,117.79,97.53
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,135.02,111.94
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,152.44,126.26
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,115.66,94.81
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,79.31,63.59
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,81.74,65.7
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,84.16,67.75
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,107.01,87.34
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,130.21,107.09
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,91.1,73.5
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,53.16,40.74
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,92.16,74.49
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,132.96,109.35
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,130.16,107.0
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,127.4,104.81
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,120.51,99.09
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,113.64,93.39
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,104.17,85.41
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,94.71,77.39
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,276.28,237.07
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,417.77,354.22
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,365.3,307.89
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,314.59,263.32
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,254.5,209.96
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,199.39,160.04
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,134.26,100.22
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,69.08,13.0
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,25.1,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.95,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.78,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,11.57,4.2
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,17.36,9.51
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,23.15,14.76
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,28.95,19.95
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,34.75,25.13
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,40.56,30.25
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,45.39,34.4
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,50.24,38.51
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,82.29,66.28
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,114.81,94.06
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,99.98,81.01
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,85.19,68.11
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,165.63,136.73
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,248.03,205.29
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,190.47,156.89
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,129.01,104.88
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,257.35,214.27
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,381.76,316.47
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,352.04,290.73
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,314.25,259.18
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,200.81,165.73
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,87.2,69.3
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,90.27,72.15
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,93.4,74.92
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,115.24,93.63
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,138.08,113.13
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,126.56,103.51
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,115.07,93.92
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,102.5,83.47
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,89.95,72.88
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,75.74,60.54
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,61.49,48.02
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,47.18,35.3
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,32.84,22.48
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,21.24,11.78
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.64,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.91,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,11.3,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,25.66,8.87
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,62.76,29.26
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,110.36,62.02
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,157.75,101.12
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,210.13,147.33
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,259.54,193.07
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,311.1,240.72
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,223.8,179.42
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,92.09,73.4
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,281.62,232.35
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,493.64,407.39
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,287.17,240.3
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,41.54,29.93
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,55.57,41.92
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,69.62,53.8
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,365.78,309.78
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,663.05,553.93
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,559.02,466.72
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,440.15,366.24
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,311.53,259.24
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,175.1,142.81
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,304.22,254.39
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,429.25,360.09
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,553.64,466.85
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,664.8,560.38
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,643.47,543.35
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,619.65,524.61
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,592.76,502.43
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,563.55,477.93
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,522.4,443.59
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,483.36,410.08
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,437.24,369.83
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,391.25,328.47
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,330.45,273.58
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,273.35,220.48
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,202.76,154.1
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,134.46,53.38
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,52.68,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,11.3,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,27.02,9.62
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,68.25,31.63
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,119.5,67.84
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,170.18,111.28
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,225.35,162.02
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,278.02,212.23
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,331.89,263.24
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,341.15,279.74
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,334.7,280.22
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,393.51,331.85
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,459.13,388.61
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,527.86,446.33
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,600.99,506.31
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,633.61,533.78
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,663.51,558.86
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,688.88,578.96
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,711.1,596.24
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,727.6,609.35
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,740.68,619.56
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,661.7,555.6
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,567.46,477.68
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,663.49,558.47
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,744.82,622.98
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,732.79,613.66
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,717.42,602.62
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,696.47,587.01
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,672.61,568.76
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,641.72,543.99
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,608.56,516.91
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,567.92,482.7
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,526.06,446.59
