Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,476.35,403.14
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,430.04,361.02
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,369.39,306.88
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,311.67,253.22
2016,1,11,16,45,537.0,27.0,1.3,-0.5,89.5,237.24,183.05
2016,1,11,17,0,427.0,20.0,1.3,-1.0,47.0,166.76,79.03
2016,1,11,17,15,213.5,10.0,1.3,-1.0,23.5,67.49,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.0,12.5,2.7,-1.5,26.5,12.29,0.0
2016,1,12,8,0,370.0,25.0,3.0,-1.0,53.0,25.63,9.89
2016,1,12,8,15,472.5,33.5,3.05,-0.5,94.5,61.98,30.75
2016,1,12,8,30,575.0,42.0,3.1,0.0,136.0,109.66,64.69
2016,1,12,8,45,635.0,47.5,3.2,0.0,180.0,156.05,104.02
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,207.75,150.99
2016,1,12,9,15,733.5,57.5,3.55,0.5,266.0,257.54,198.16
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,309.71,247.47
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.5,358.27,292.98
2016,1,12,10,0,832.0,66.0,4.4,3.0,385.0,407.68,338.26
2016,1,12,10,15,850.0,68.0,4.55,3.5,417.0,452.25,378.97
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,496.06,418.05
2016,1,12,10,45,882.0,71.0,4.9,4.5,475.5,534.42,451.93
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,572.14,484.54
2016,1,12,11,15,904.0,72.5,5.2,5.0,521.0,604.02,512.41
2016,1,12,11,30,912.0,73.0,5.3,5.0,540.0,633.49,537.91
2016,1,12,11,45,921.0,72.0,5.45,5.5,552.0,659.38,559.38
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,682.55,578.36
2016,1,12,12,15,932.0,71.0,5.65,6.0,567.5,699.31,592.37
2016,1,12,12,30,934.0,71.0,5.7,6.0,571.0,712.88,603.27
2016,1,12,12,45,935.5,70.0,5.8,6.5,567.0,721.71,609.6
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,727.2,613.41
2016,1,12,13,15,686.5,130.0,5.85,7.0,488.0,630.56,533.7
2016,1,12,13,30,436.0,191.0,5.8,7.0,413.0,521.2,440.75
2016,1,12,13,45,255.5,199.5,5.8,7.0,328.5,398.72,337.51
2016,1,12,14,0,75.0,208.0,5.8,7.0,244.0,270.71,227.17
2016,1,12,14,15,152.0,196.5,5.65,7.0,264.0,316.75,268.09
2016,1,12,14,30,229.0,185.0,5.5,7.0,284.0,352.52,299.74
2016,1,12,14,45,220.0,172.5,5.4,7.0,262.0,329.78,280.65
2016,1,12,15,0,211.0,160.0,5.3,7.0,240.0,306.74,261.24
2016,1,12,15,15,206.5,144.0,5.2,6.5,215.5,281.85,240.57
2016,1,12,15,30,202.0,128.0,5.1,6.0,191.0,263.57,225.0
2016,1,12,15,45,420.5,93.5,5.05,6.0,200.5,337.52,288.48
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,390.97,330.88
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,329.94,275.5
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,272.56,222.15
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,202.44,156.37
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,135.83,70.37
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,52.8,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,10.81,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,25.5,9.03
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,65.9,30.45
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,116.33,66.2
2016,1,13,8,45,737.0,40.5,2.35,-1.5,194.0,166.56,109.16
2016,1,13,9,0,793.0,45.0,2.4,-1.0,240.0,221.54,159.45
2016,1,13,9,15,828.0,48.0,2.3,-0.5,283.5,274.0,209.41
2016,1,13,9,30,863.0,51.0,2.2,0.0,327.0,327.77,260.2
2016,1,13,9,45,887.5,52.5,2.15,0.0,366.0,377.65,307.54
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,427.68,353.87
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.5,474.31,396.33
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,519.81,436.7
2016,1,13,10,45,954.0,59.0,2.1,0.5,498.5,559.74,470.73
2016,1,13,11,0,964.0,60.0,2.1,1.0,525.0,597.6,502.12
2016,1,13,11,15,970.5,61.0,2.15,1.0,544.0,631.15,530.45
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,662.02,556.16
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.5,687.3,576.09
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,709.43,593.26
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,725.76,605.86
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,738.66,615.9
2016,1,13,12,45,980.5,62.5,2.5,2.5,587.0,745.79,620.92
2016,1,13,13,0,978.0,62.0,2.6,3.0,582.0,749.37,623.38
2016,1,13,13,15,972.5,61.5,2.6,3.0,569.0,747.32,622.17
2016,1,13,13,30,967.0,61.0,2.6,3.0,556.0,741.77,618.45
2016,1,13,13,45,958.0,60.5,2.65,3.0,535.0,730.37,610.69
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,715.68,600.49
2016,1,13,14,15,936.5,59.0,2.65,3.0,486.5,694.93,585.05
2016,1,13,14,30,924.0,58.0,2.6,3.0,459.0,671.28,567.27
2016,1,13,14,45,904.5,56.5,2.55,3.0,425.0,639.94,542.2
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,606.45,514.94
2016,1,13,15,15,859.5,53.0,2.2,2.5,352.0,567.0,481.99
2016,1,13,15,30,834.0,51.0,1.9,2.0,313.0,526.35,447.18
2016,1,13,15,45,794.5,48.0,1.6,1.5,269.5,479.72,406.32
2016,1,13,16,0,755.0,45.0,1.3,1.0,226.0,429.81,361.56
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.5,368.98,307.58
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,311.09,254.09
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,237.3,185.43
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,168.55,96.75
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,67.83,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,11.8,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,26.22,10.41
2016,1,14,8,15,489.0,32.5,2.95,0.0,96.5,63.2,31.19
2016,1,14,8,30,591.0,41.0,2.9,0.0,139.0,110.64,64.85
2016,1,14,8,45,651.5,46.0,2.9,0.5,183.5,157.57,104.46
2016,1,14,9,0,712.0,51.0,2.9,1.0,228.0,209.88,151.62
2016,1,14,9,15,750.5,55.0,2.9,1.5,270.5,260.15,198.99
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,312.78,248.29
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,362.27,293.87
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,412.59,338.9
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,457.18,378.87
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,501.27,417.35
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,541.11,450.75
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,579.22,481.82
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.5,611.93,508.29
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,642.19,532.24
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,666.83,551.53
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,688.56,568.25
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,705.81,581.48
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,719.84,591.83
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,727.87,596.86
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,732.53,599.48
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,731.25,598.16
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,726.6,594.43
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.5,715.76,585.32
2016,1,14,14,0,913.0,67.0,2.9,11.0,507.0,701.71,573.95
2016,1,14,14,15,901.0,65.5,2.7,10.5,480.5,681.24,559.36
2016,1,14,14,30,889.0,64.0,2.5,10.0,454.0,657.98,542.3
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.5,628.35,518.48
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,596.56,492.58
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.5,560.76,464.81
2016,1,14,15,30,803.0,55.0,1.8,8.0,310.0,519.86,432.19
2016,1,14,15,45,764.0,51.5,1.7,7.5,267.0,470.14,390.84
2016,1,14,16,0,725.0,48.0,1.6,7.0,224.0,420.8,348.36
2016,1,14,16,15,664.5,43.0,1.6,6.0,179.5,360.87,296.59
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,303.85,245.23
2016,1,14,16,45,497.5,30.5,1.65,4.5,93.0,230.85,178.63
2016,1,14,17,0,391.0,23.0,1.7,4.0,51.0,163.34,98.08
2016,1,14,17,15,195.5,11.5,1.65,3.5,25.5,65.59,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,8.5,0.6,1.0,8.5,8.36,0.0
2016,1,15,8,0,0.0,17.0,0.4,1.0,17.0,16.4,6.74
2016,1,15,8,15,0.0,29.5,0.4,1.0,29.5,28.49,19.05
2016,1,15,8,30,0.0,42.0,0.4,1.0,42.0,40.49,30.17
2016,1,15,8,45,0.0,55.5,0.45,1.5,55.5,53.48,41.95
2016,1,15,9,0,0.0,69.0,0.5,2.0,69.0,66.55,53.6
2016,1,15,9,15,0.0,82.0,0.6,2.0,82.0,79.21,64.81
2016,1,15,9,30,0.0,95.0,0.7,2.0,95.0,91.93,75.91
2016,1,15,9,45,0.0,95.0,0.8,2.5,95.0,92.02,75.74
2016,1,15,10,0,0.0,95.0,0.9,3.0,95.0,92.05,75.51
2016,1,15,10,15,0.0,96.5,1.2,3.0,96.5,93.54,76.68
2016,1,15,10,30,0.0,98.0,1.5,3.0,98.0,95.01,77.84
2016,1,15,10,45,0.0,91.0,1.8,3.5,91.0,88.13,71.61
2016,1,15,11,0,0.0,84.0,2.1,4.0,84.0,81.25,65.43
2016,1,15,11,15,0.0,83.0,2.25,4.0,83.0,80.28,64.52
2016,1,15,11,30,0.0,82.0,2.4,4.0,82.0,79.31,63.61
2016,1,15,11,45,0.0,60.5,2.55,4.5,60.5,58.49,45.42
2016,1,15,12,0,0.0,39.0,2.7,5.0,39.0,37.68,27.26
2016,1,15,12,15,0.0,27.0,2.75,5.0,27.0,26.08,17.15
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,14.48,7.02
2016,1,15,12,45,0.0,26.5,2.85,5.5,26.5,25.6,16.7
2016,1,15,13,0,0.0,38.0,2.9,6.0,38.0,36.71,26.32
2016,1,15,13,15,0.0,30.0,2.95,6.0,30.0,28.98,19.61
2016,1,15,13,30,0.0,22.0,3.0,6.0,22.0,21.24,12.9
2016,1,15,13,45,0.0,25.5,3.1,6.0,25.5,24.62,15.87
2016,1,15,14,0,0.0,29.0,3.2,6.0,29.0,28.01,18.84
2016,1,15,14,15,0.0,23.5,3.2,6.0,23.5,22.69,14.23
2016,1,15,14,30,0.0,18.0,3.2,6.0,18.0,17.37,9.6
2016,1,15,14,45,0.0,57.5,3.25,6.5,57.5,55.56,42.97
2016,1,15,15,0,0.0,97.0,3.3,7.0,97.0,95.38,77.42
2016,1,15,15,15,0.0,87.0,3.35,7.0,87.0,85.39,68.88
2016,1,15,15,30,0.0,77.0,3.4,7.0,77.0,75.42,60.33
2016,1,15,15,45,0.0,66.0,3.45,7.0,66.0,64.4,50.75
2016,1,15,16,0,0.0,55.0,3.5,7.0,55.0,53.37,41.06
2016,1,15,16,15,0.0,43.5,3.3,6.5,43.5,42.02,31.05
2016,1,15,16,30,0.0,32.0,3.1,6.0,32.0,30.9,21.12
2016,1,15,16,45,0.0,22.0,2.95,6.0,22.0,21.23,12.31
2016,1,15,17,0,0.0,12.0,2.8,6.0,12.0,11.57,2.58
2016,1,15,17,15,0.0,6.0,2.8,6.0,6.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.5,13.27,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,55.0,27.16,11.57
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.5,62.91,31.91
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,109.23,64.4
2016,1,16,8,45,619.5,50.5,2.75,5.0,183.0,156.1,102.96
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,209.72,149.86
2016,1,16,9,15,343.0,83.0,2.85,6.5,169.0,176.51,137.03
2016,1,16,9,30,0.0,110.0,2.9,7.0,110.0,106.49,87.04
2016,1,16,9,45,14.0,131.0,3.0,7.5,136.0,132.31,108.79
2016,1,16,10,0,28.0,152.0,3.1,8.0,162.0,161.26,132.96
2016,1,16,10,15,73.0,174.5,3.2,8.0,205.5,205.76,170.3
2016,1,16,10,30,118.0,197.0,3.3,8.0,249.0,257.02,213.17
2016,1,16,10,45,504.5,135.5,3.4,8.5,379.0,408.18,339.86
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,575.95,476.78
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.5,608.92,503.55
2016,1,16,11,30,906.0,77.0,3.6,9.0,548.0,639.5,528.72
2016,1,16,11,45,909.5,77.5,3.65,9.5,559.0,663.89,547.74
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,685.4,564.21
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,701.67,576.97
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,714.77,586.83
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,722.08,591.52
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,726.08,593.84
2016,1,16,13,15,662.5,140.0,3.75,11.0,493.0,630.5,518.03
2016,1,16,13,30,417.0,201.0,3.7,11.0,418.0,522.51,429.78
2016,1,16,13,45,403.0,196.0,3.65,11.0,399.5,498.87,411.97
2016,1,16,14,0,389.0,191.0,3.6,11.0,381.0,481.56,398.45
2016,1,16,14,15,620.5,131.5,3.45,10.5,416.0,578.35,479.95
2016,1,16,14,30,852.0,72.0,3.3,10.0,451.0,651.8,541.14
2016,1,16,14,45,833.5,70.0,3.15,10.0,418.0,621.91,516.65
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,589.95,490.81
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,550.02,458.32
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,509.02,424.19
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.5,460.84,383.52
2016,1,16,16,0,689.0,53.0,1.7,8.0,225.0,412.89,341.8
2016,1,16,16,15,628.5,47.0,1.65,7.5,181.0,352.77,289.6
2016,1,16,16,30,568.0,41.0,1.6,7.0,137.0,295.62,238.21
2016,1,16,16,45,472.0,33.0,1.55,6.5,95.5,230.55,178.93
2016,1,16,17,0,376.0,25.0,1.5,6.0,54.0,168.31,109.87
2016,1,16,17,15,188.0,12.5,1.5,5.5,27.0,65.49,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.6,0.0,8.0,7.86,0.0
2016,1,17,8,0,0.0,16.0,2.7,0.0,16.0,15.44,6.22
2016,1,17,8,15,0.0,28.5,2.7,0.0,28.5,27.52,18.24
2016,1,17,8,30,0.0,41.0,2.7,0.0,41.0,39.56,29.4
2016,1,17,8,45,0.0,54.0,2.7,0.0,54.0,52.06,40.87
2016,1,17,9,0,0.0,67.0,2.7,0.0,67.0,64.64,52.28
2016,1,17,9,15,0.0,80.5,2.7,0.0,80.5,77.75,64.03
2016,1,17,9,30,0.0,94.0,2.7,0.0,94.0,90.94,75.69
2016,1,17,9,45,19.5,125.5,2.75,0.5,133.0,128.91,108.57
2016,1,17,10,0,39.0,157.0,2.8,1.0,172.0,170.73,144.45
2016,1,17,10,15,272.5,151.0,2.9,1.0,271.5,276.83,235.21
2016,1,17,10,30,506.0,145.0,3.0,1.0,371.0,399.77,339.62
2016,1,17,10,45,275.5,174.5,3.15,1.5,298.5,325.13,276.56
2016,1,17,11,0,45.0,204.0,3.3,2.0,226.0,229.92,193.82
2016,1,17,11,15,43.5,213.5,3.3,2.5,235.5,240.89,202.82
2016,1,17,11,30,42.0,223.0,3.3,3.0,245.0,251.78,211.4
2016,1,17,11,45,21.0,180.0,3.3,3.5,191.0,190.6,159.1
2016,1,17,12,0,0.0,137.0,3.3,4.0,137.0,133.87,110.2
2016,1,17,12,15,0.0,138.5,3.3,4.0,138.5,135.47,111.6
2016,1,17,12,30,0.0,140.0,3.3,4.0,140.0,137.08,112.96
2016,1,17,12,45,40.5,192.0,3.3,4.5,214.0,224.36,187.7
2016,1,17,13,0,81.0,244.0,3.3,5.0,288.0,310.82,259.89
2016,1,17,13,15,316.5,205.0,3.3,5.0,371.5,448.94,378.7
2016,1,17,13,30,552.0,166.0,3.3,5.0,455.0,579.87,487.93
2016,1,17,13,45,686.0,134.5,3.35,5.0,480.0,640.25,537.76
2016,1,17,14,0,820.0,103.0,3.4,5.0,505.0,689.45,578.82
2016,1,17,14,15,806.5,100.5,3.3,5.0,479.0,671.12,563.85
2016,1,17,14,30,793.0,98.0,3.2,5.0,453.0,647.46,545.08
2016,1,17,14,45,540.0,128.0,3.15,5.0,362.0,501.31,425.26
2016,1,17,15,0,287.0,158.0,3.1,5.0,271.0,360.63,306.78
2016,1,17,15,15,267.0,147.0,2.8,4.5,244.0,330.31,281.97
2016,1,17,15,30,247.0,136.0,2.5,4.0,217.0,300.35,256.56
2016,1,17,15,45,452.0,100.0,2.25,4.0,223.5,367.32,313.23
2016,1,17,16,0,657.0,64.0,2.0,4.0,230.0,414.65,349.63
2016,1,17,16,15,595.0,57.0,1.9,3.0,185.5,353.82,295.99
2016,1,17,16,30,533.0,50.0,1.8,2.0,141.0,296.19,243.91
2016,1,17,16,45,447.0,39.0,1.7,1.5,99.5,229.17,182.17
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,168.45,115.81
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,65.35,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-3.5,32.5,11.3,0.0
2016,1,18,8,0,508.0,23.0,3.2,-3.0,65.0,27.13,10.47
2016,1,18,8,15,603.5,29.5,3.3,-2.5,110.0,68.44,31.8
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,119.55,68.33
2016,1,18,8,45,754.5,40.0,3.55,-2.0,202.0,171.28,113.15
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,226.95,164.92
2016,1,18,9,15,845.0,47.0,3.7,-1.5,294.0,280.25,216.33
2016,1,18,9,30,880.0,50.0,3.7,-1.0,339.0,335.37,269.13
2016,1,18,9,45,905.0,51.5,3.75,-1.0,379.0,386.76,318.69
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,438.34,367.39
2016,1,18,10,15,946.5,54.5,3.8,-1.0,454.0,485.97,411.59
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,532.49,453.69
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.5,574.45,491.2
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,614.39,526.23
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,649.74,555.6
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,682.4,582.1
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,709.16,604.76
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,732.76,623.89
2016,1,18,12,15,1011.0,60.5,4.05,0.0,614.5,751.24,638.44
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,766.22,650.37
2016,1,18,12,45,1009.0,62.0,4.15,0.0,615.0,775.41,657.91
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,780.94,662.76
2016,1,18,13,15,1002.0,62.5,4.15,0.0,599.0,780.38,662.34
2016,1,18,13,30,998.0,62.0,4.1,0.0,587.0,776.18,659.25
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.5,766.05,651.99
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,752.44,642.11
2016,1,18,14,15,974.0,58.5,4.0,0.0,519.0,731.81,626.11
2016,1,18,14,30,963.0,57.0,3.9,0.0,492.0,708.06,607.69
2016,1,18,14,45,948.0,55.5,3.85,-0.5,457.5,678.82,585.89
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,647.04,560.56
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,607.91,527.0
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,567.2,491.35
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,518.15,448.71
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,468.99,404.5
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,410.17,350.33
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,353.77,296.42
2016,1,18,16,45,624.0,29.5,2.0,-3.5,114.5,283.62,229.46
2016,1,18,17,0,532.0,23.0,1.7,-4.0,69.0,218.3,156.13
2016,1,18,17,15,266.0,11.5,1.7,-4.0,34.5,88.09,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,11.8,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,28.26,11.67
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.5,69.59,33.62
2016,1,19,8,30,688.0,38.0,3.0,-6.0,157.0,120.62,70.79
2016,1,19,8,45,740.5,42.5,3.15,-6.0,203.5,171.19,115.33
2016,1,19,9,0,793.0,47.0,3.3,-6.0,250.0,226.22,167.23
2016,1,19,9,15,827.0,50.0,3.3,-5.5,294.0,279.13,218.84
2016,1,19,9,30,861.0,53.0,3.3,-5.0,338.0,333.23,271.28
2016,1,19,9,45,883.5,55.5,3.35,-5.0,377.5,384.03,320.78
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,434.87,369.23
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,481.76,412.44
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,527.53,453.4
2016,1,19,10,45,947.0,63.5,3.4,-3.5,512.0,568.47,489.21
2016,1,19,11,0,957.0,65.0,3.4,-3.0,539.0,607.39,522.35
2016,1,19,11,15,964.0,66.0,3.4,-2.5,559.0,641.75,550.95
2016,1,19,11,30,971.0,67.0,3.4,-2.0,579.0,673.48,576.76
2016,1,19,11,45,974.5,67.5,3.4,-2.0,591.0,699.62,598.61
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,722.65,617.26
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.5,740.2,630.76
2016,1,19,12,30,980.0,68.0,3.4,-2.0,612.0,754.34,641.7
2016,1,19,12,45,979.0,68.0,3.45,-2.0,608.0,763.62,649.21
2016,1,19,13,0,978.0,68.0,3.5,-2.0,604.0,769.35,654.12
2016,1,19,13,15,973.5,67.5,3.5,-1.5,592.0,768.48,652.64
2016,1,19,13,30,969.0,67.0,3.5,-1.0,580.0,764.07,648.59
2016,1,19,13,45,961.5,66.0,3.5,-1.0,560.0,753.47,640.97
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,739.51,630.84
2016,1,19,14,15,943.0,64.0,3.45,-1.0,513.0,719.91,616.09
2016,1,19,14,30,932.0,63.0,3.4,-1.0,486.0,697.32,598.99
2016,1,19,14,45,915.0,61.5,3.35,-1.0,452.0,667.43,575.52
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,635.2,548.99
2016,1,19,15,15,875.0,57.5,3.1,-1.0,379.0,596.09,515.73
2016,1,19,15,30,852.0,55.0,2.9,-1.0,340.0,555.52,480.53
2016,1,19,15,45,818.0,51.5,2.7,-1.5,296.0,510.13,441.03
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,460.94,397.09
2016,1,19,16,15,731.0,43.5,2.2,-2.5,206.0,402.04,343.23
2016,1,19,16,30,678.0,39.0,1.9,-3.0,160.0,345.32,289.52
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.5,273.88,222.23
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,209.25,152.67
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,93.51,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.5,16.5,0.55,-6.0,27.5,16.22,0.0
2016,1,20,8,0,263.0,33.0,0.7,-6.0,55.0,32.35,17.59
2016,1,20,8,15,363.0,44.5,0.85,-5.5,96.0,65.95,38.97
2016,1,20,8,30,463.0,56.0,1.0,-5.0,137.0,110.09,71.46
2016,1,20,8,45,517.5,65.5,1.15,-4.5,180.0,154.51,109.59
2016,1,20,9,0,572.0,75.0,1.3,-4.0,223.0,203.99,154.31
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.5,203.07,164.51
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,178.75,150.72
2016,1,20,9,45,253.5,142.5,1.65,-2.5,239.0,236.5,199.87
2016,1,20,10,0,374.0,147.0,1.8,-2.0,296.0,305.48,258.78
2016,1,20,10,15,352.0,164.5,1.9,-1.5,314.0,327.43,278.37
2016,1,20,10,30,330.0,182.0,2.0,-1.0,332.0,349.41,297.43
2016,1,20,10,45,298.0,199.0,2.15,-1.0,340.5,363.29,309.69
2016,1,20,11,0,266.0,216.0,2.3,-1.0,349.0,374.34,319.16
2016,1,20,11,15,535.0,164.0,2.4,-0.5,444.0,493.56,420.83
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,623.78,528.32
2016,1,20,11,45,495.0,183.5,2.7,0.0,448.0,518.72,440.28
2016,1,20,12,0,186.0,255.0,2.9,0.0,357.0,390.23,330.66
2016,1,20,12,15,486.0,191.0,2.95,0.0,461.0,542.3,462.15
2016,1,20,12,30,786.0,127.0,3.0,0.0,565.0,692.46,586.7
2016,1,20,12,45,436.5,188.5,3.15,0.0,431.5,519.31,442.29
2016,1,20,13,0,87.0,250.0,3.3,0.0,298.0,321.76,272.61
2016,1,20,13,15,50.5,222.0,3.35,0.0,249.5,266.15,225.93
2016,1,20,13,30,14.0,194.0,3.4,0.0,201.0,203.82,172.3
2016,1,20,13,45,7.0,154.0,3.45,0.5,157.5,157.34,132.3
2016,1,20,14,0,0.0,114.0,3.5,1.0,114.0,111.47,92.41
2016,1,20,14,15,23.0,151.5,3.45,0.5,162.0,172.0,146.02
2016,1,20,14,30,46.0,189.0,3.4,0.0,210.0,230.75,197.49
2016,1,20,14,45,23.0,143.0,3.35,0.0,153.5,158.18,134.51
2016,1,20,15,0,0.0,97.0,3.3,0.0,97.0,95.12,79.02
2016,1,20,15,15,0.0,87.5,3.1,0.0,87.5,85.65,70.87
2016,1,20,15,30,0.0,78.0,2.9,0.0,78.0,76.2,62.6
2016,1,20,15,45,0.0,67.5,2.7,0.0,67.5,65.71,53.31
2016,1,20,16,0,0.0,57.0,2.5,0.0,57.0,55.21,43.91
2016,1,20,16,15,0.0,46.0,2.4,0.0,46.0,44.44,34.15
2016,1,20,16,30,0.0,35.0,2.3,0.0,35.0,33.8,24.41
2016,1,20,16,45,0.0,25.0,2.25,0.0,25.0,24.13,15.46
2016,1,20,17,0,0.0,15.0,2.2,0.0,15.0,14.47,6.18
2016,1,20,17,15,0.0,7.5,2.15,0.0,7.5,7.23,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,12.1,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,31.86,15.95
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,69.19,37.73
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,117.1,72.38
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,164.86,112.59
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,219.07,161.14
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,271.5,210.62
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,325.69,261.58
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,376.3,309.13
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,428.13,356.83
2016,1,21,10,15,558.5,133.0,2.65,0.0,364.5,393.01,332.02
2016,1,21,10,30,274.0,192.0,2.6,0.0,317.0,332.43,282.54
2016,1,21,10,45,372.5,185.0,2.6,0.5,365.5,388.74,330.7
2016,1,21,11,0,471.0,178.0,2.6,1.0,414.0,455.08,386.03
2016,1,21,11,15,702.5,129.5,2.5,1.0,496.5,560.49,474.24
2016,1,21,11,30,934.0,81.0,2.4,1.0,579.0,669.58,563.2
2016,1,21,11,45,940.5,80.5,2.3,1.5,592.0,696.0,582.36
2016,1,21,12,0,947.0,80.0,2.2,2.0,605.0,719.53,599.42
2016,1,21,12,15,948.5,80.5,2.1,2.0,609.5,737.73,612.15
2016,1,21,12,30,950.0,81.0,2.0,2.0,614.0,752.64,622.41
2016,1,21,12,45,950.5,80.0,1.95,2.5,610.5,761.82,627.73
2016,1,21,13,0,951.0,79.0,1.9,3.0,607.0,767.55,630.61
2016,1,21,13,15,947.0,78.5,1.8,3.0,595.0,767.18,629.71
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,763.34,626.4
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.5,752.82,618.73
2016,1,21,14,0,929.0,75.0,1.6,3.0,544.0,738.99,608.76
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.5,718.54,593.9
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,695.18,576.9
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.5,668.99,557.45
2016,1,21,15,0,870.0,68.0,1.5,3.0,422.0,636.36,532.21
2016,1,21,15,15,845.5,65.5,1.3,2.5,382.5,596.84,500.37
2016,1,21,15,30,821.0,63.0,1.1,2.0,343.0,555.92,466.63
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.5,505.15,424.08
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,454.57,380.44
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,394.14,329.0
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,336.1,277.35
2016,1,21,16,45,534.0,37.5,0.9,0.0,117.0,262.64,211.07
2016,1,21,17,0,436.0,30.0,1.0,0.0,72.0,201.22,149.43
2016,1,21,17,15,218.0,15.0,1.0,0.0,36.0,91.53,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
