Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,573.08,462.63
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,704.56,566.51
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,722.36,579.16
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,737.13,590.26
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,746.22,596.35
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,752.11,600.2
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,750.87,599.57
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,746.4,596.71
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,735.62,589.5
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,721.82,580.14
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,628.85,508.01
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,532.41,430.52
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,583.36,473.8
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,619.15,504.17
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,580.3,473.97
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,542.96,444.59
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,494.78,405.27
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,446.95,365.48
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,390.22,318.27
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,335.82,271.53
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,268.99,213.59
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,208.14,159.49
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,115.91,78.49
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,22.75,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.32,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,8.85,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,20.39,7.28
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,44.27,25.87
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,80.17,48.89
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,125.14,82.76
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,171.09,121.55
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,221.49,165.74
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,270.0,209.38
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,321.52,255.2
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,243.1,197.53
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,128.96,104.41
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,134.97,109.4
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,141.0,114.19
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,149.01,120.42
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,157.06,126.64
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,169.39,136.65
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,181.92,146.8
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,186.9,150.47
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,191.94,154.23
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,187.13,150.18
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,182.25,146.13
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,174.78,139.74
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,167.27,133.37
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,156.28,124.48
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,145.28,115.6
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,150.12,119.71
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,155.07,123.93
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,186.44,150.53
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,218.3,177.43
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,169.48,137.24
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,121.51,97.35
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,110.54,88.44
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,99.59,79.41
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,267.36,223.79
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,408.65,338.26
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,351.66,289.77
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,297.73,243.68
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,237.29,190.94
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,181.72,141.41
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,100.2,69.92
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,22.44,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.32,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.48,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.96,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.93,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.89,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.37,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.86,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.82,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.79,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,11.58,4.22
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,17.37,9.11
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,47.83,34.81
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,78.34,60.3
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,67.69,51.16
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,57.04,42.1
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,54.62,40.03
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,52.21,37.97
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,61.41,45.48
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,70.61,52.95
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,59.48,43.73
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,48.34,34.52
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,47.86,34.05
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,47.37,33.59
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,95.46,73.14
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,145.24,113.72
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,114.53,88.79
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,84.17,64.05
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,87.12,66.6
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,90.19,69.24
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,68.16,51.18
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,46.37,33.19
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,42.5,30.05
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,38.63,26.88
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,33.79,22.87
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,28.95,18.83
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,24.12,14.79
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,19.29,10.69
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,14.94,6.91
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.6,3.12
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.26,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.93,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.98,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.9,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.77,8.35
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,33.38,22.36
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,51.3,38.44
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,69.49,54.61
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,87.56,70.13
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,106.32,86.01
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,161.32,130.33
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,226.06,183.5
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,251.82,205.85
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,276.43,226.77
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,324.09,266.25
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,373.61,306.97
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,350.39,287.66
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,319.28,261.42
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,327.26,267.68
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,334.56,273.15
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,285.59,232.45
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,229.36,185.64
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,385.77,315.45
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,543.43,439.66
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,449.59,363.26
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,352.26,284.1
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,339.92,275.01
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,327.29,265.21
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,353.33,287.46
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,386.78,315.21
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,292.43,239.47
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,200.58,163.86
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,199.28,163.61
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,197.85,162.98
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,133.09,108.69
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,70.58,55.43
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,62.34,48.52
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,54.11,41.49
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,45.4,34.02
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,36.69,26.43
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,27.99,18.67
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,19.29,10.87
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,12.05,4.17
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.82,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.46,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,12.78,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,18.61,8.5
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,49.94,24.83
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,94.81,52.29
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,148.6,94.61
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,202.36,142.52
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,261.41,197.31
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,317.04,250.88
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,374.49,305.54
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,428.99,356.2
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,483.66,405.65
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,533.46,449.6
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,582.09,491.23
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,625.98,528.01
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,667.86,562.2
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,703.81,591.94
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,737.0,618.71
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,765.87,639.31
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,791.54,657.36
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,810.79,671.03
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,826.48,682.03
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,836.85,689.46
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,843.5,694.24
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,843.38,693.67
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,839.52,690.81
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,830.07,682.66
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,817.06,672.02
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,796.85,658.2
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,773.4,641.96
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,743.74,619.8
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,711.43,595.55
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,672.52,565.15
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,631.8,531.44
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,586.54,493.54
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,536.69,451.15
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,478.97,402.67
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,422.42,353.3
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,353.81,292.37
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,289.67,233.18
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,208.37,156.91
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,132.46,26.61
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,52.69,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.74,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,24.52,13.71
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,46.45,28.33
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,80.1,52.39
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,118.96,84.09
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,157.65,118.4
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,198.9,155.62
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,247.6,197.89
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,304.13,246.53
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,351.69,286.9
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,402.26,328.49
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,436.66,356.69
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,467.41,380.89
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,560.67,454.09
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,661.45,530.18
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,621.92,498.5
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,561.8,451.86
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,672.57,539.76
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,782.17,620.16
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,801.54,632.82
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,817.45,644.47
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,826.63,650.4
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,832.16,653.98
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,832.01,654.14
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,828.25,652.0
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,817.13,644.86
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,802.64,635.53
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,726.3,582.72
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,648.7,527.51
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,627.2,512.98
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,603.03,495.47
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,614.44,504.86
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,622.13,510.18
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,573.32,470.84
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,524.03,430.82
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,465.37,383.38
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,408.11,335.25
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,340.02,276.08
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,274.42,217.4
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,193.71,145.06
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,118.0,37.15
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,45.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.85,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,25.08,14.64
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,41.44,30.32
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,60.54,47.48
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,80.53,65.2
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,101.3,83.53
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,122.96,102.46
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,123.29,103.17
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,121.63,101.74
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,145.97,122.14
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,171.19,143.03
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,145.19,120.51
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,118.33,97.22
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,143.53,118.41
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,169.03,139.54
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,181.3,149.7
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,193.78,160.07
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,203.25,167.62
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,212.83,175.26
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,246.91,203.82
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,288.5,238.3
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,273.64,225.88
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,251.65,207.72
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,285.5,236.1
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,312.84,258.88
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,313.98,260.04
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,314.92,261.15
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,370.33,308.59
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,415.19,346.59
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,391.34,327.21
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,367.01,307.66
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,379.22,319.39
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,379.39,320.82
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,346.66,293.89
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,313.52,266.2
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,276.76,235.13
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,240.12,203.18
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,197.34,164.64
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,156.45,126.94
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,110.13,83.94
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,68.35,26.77
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,24.51,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,7.37,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,14.74,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,20.48,11.31
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,51.93,26.58
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,95.03,54.15
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,146.56,94.8
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,170.9,127.41
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,172.57,138.66
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,148.4,121.82
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,112.0,92.46
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,153.58,127.47
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,198.83,164.93
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,208.2,172.17
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,217.1,178.99
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,189.11,155.09
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,162.44,132.23
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,111.89,89.95
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,61.89,47.6
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,226.39,187.67
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,403.61,331.66
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,456.18,374.26
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,517.06,423.38
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,369.81,304.35
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,213.47,174.19
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,180.24,147.34
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,147.09,119.9
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,222.79,184.15
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,296.05,245.09
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,205.52,169.89
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,113.31,91.93
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,128.97,105.59
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,145.23,119.6
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,126.93,104.24
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,108.62,88.82
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,97.18,79.18
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,85.75,69.44
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,243.13,207.36
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,356.0,299.51
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,286.39,237.58
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,224.31,181.97
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,152.76,117.6
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,85.82,40.96
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,31.31,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.93,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.71,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,21.24,12.25
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,34.56,24.53
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,50.19,38.93
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,66.0,53.36
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,81.93,67.59
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,97.95,81.66
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,160.89,134.58
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,233.73,196.76
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,278.19,235.04
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,325.48,275.61
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,388.89,330.22
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,457.94,389.37
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,470.33,399.51
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,473.31,401.46
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,481.07,407.36
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,485.71,410.4
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,511.1,430.78
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,536.27,450.74
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,351.24,297.48
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,156.55,129.54
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,168.92,140.39
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,181.45,151.12
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,182.62,152.18
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,183.82,153.33
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,199.03,166.57
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,214.45,179.99
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,204.92,172.08
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,195.42,164.24
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,172.3,144.63
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,149.37,125.06
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,136.38,114.33
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,123.4,103.5
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,109.89,91.9
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,96.39,80.19
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,81.81,67.49
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,67.2,54.55
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,53.1,41.76
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,38.92,28.75
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,25.59,16.4
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,12.54,2.43
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,6.39,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.85,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.48,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,24.98,15.9
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,60.12,33.66
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,104.22,63.36
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,156.88,106.1
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,208.58,153.3
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,264.16,205.44
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,317.79,255.9
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,373.72,307.59
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,427.38,356.99
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,481.56,405.79
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,530.05,448.74
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,577.8,490.03
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,619.39,525.4
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,658.66,558.14
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,694.67,587.86
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,728.35,615.29
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,756.16,637.34
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,781.03,656.32
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,799.96,671.08
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,815.67,683.72
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,698.22,589.34
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,562.96,475.61
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,634.79,538.88
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,700.77,595.84
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,611.2,520.63
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,517.92,441.56
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,653.77,560.35
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,771.57,658.24
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,747.01,639.21
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,719.27,618.47
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,680.29,587.62
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,639.48,553.81
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,594.74,516.37
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,548.61,476.75
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,490.77,426.26
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,433.94,375.04
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,369.4,315.68
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,308.12,257.26
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,227.86,181.21
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,155.13,93.59
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,61.4,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,8.36,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,14.51,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,22.27,13.87
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,61.73,30.78
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,109.54,62.72
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,165.04,108.55
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,219.59,159.08
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,278.09,214.83
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,334.17,268.67
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,391.68,322.72
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,445.6,373.22
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,498.98,421.97
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,548.68,465.42
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,597.16,506.47
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,640.46,543.28
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,681.66,577.59
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,718.26,607.55
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,752.11,633.5
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,780.74,653.78
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,806.15,671.53
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,826.0,685.93
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,842.29,697.73
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,851.94,703.7
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,857.87,707.05
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,858.12,707.24
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,854.63,704.83
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,844.94,698.24
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,831.7,689.16
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,811.81,674.24
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,788.69,656.99
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,759.12,635.42
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,726.94,611.77
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,687.94,581.0
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,651.15,550.72
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,602.41,509.97
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,552.98,467.83
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,495.88,419.97
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,439.75,371.25
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,372.43,311.74
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,309.05,253.55
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,229.72,180.62
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,158.45,99.95
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,62.41,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
