Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,18.32,10.76
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,13.98,6.82
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,9.64,2.83
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.78,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.93,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.98,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.86,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.51,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,26.81,17.37
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,43.43,34.1
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,76.1,54.7
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,94.66,75.56
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,121.05,98.11
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,148.62,121.76
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,200.96,164.36
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,264.33,217.26
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,351.63,289.37
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,462.59,381.66
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,516.87,427.02
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,570.69,470.82
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,619.67,510.95
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,667.58,549.25
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,633.75,518.75
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,576.17,469.14
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,521.57,423.09
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,453.2,365.42
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,568.29,458.73
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,690.64,553.8
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,799.62,639.43
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,906.05,716.03
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,812.58,646.47
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,707.26,563.0
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,735.42,587.14
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,760.98,608.33
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,703.55,563.39
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,637.98,512.49
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,595.47,480.32
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,552.92,447.63
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,679.71,552.95
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,783.8,634.64
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,479.21,397.61
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,168.26,136.66
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,152.34,124.28
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,136.57,111.34
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,340.02,287.93
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,489.88,410.44
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,425.29,355.13
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,363.49,301.76
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,289.91,237.41
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,223.3,177.44
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,145.83,107.54
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,74.6,8.0
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,27.58,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,8.85,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,14.1,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,27.92,18.71
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,45.73,31.55
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,85.22,54.29
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,133.54,90.1
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,183.59,131.79
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,238.53,179.19
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,292.33,225.86
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,350.2,274.36
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,404.09,320.86
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,459.58,367.51
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,511.81,410.83
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,564.21,453.22
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,612.02,491.67
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,658.97,528.78
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,699.82,559.65
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,738.88,588.66
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,774.18,614.85
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,807.17,638.54
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,831.18,655.09
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,852.03,669.48
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,774.85,611.29
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,682.63,539.17
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,719.45,569.65
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,749.09,593.92
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,680.88,540.87
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,619.38,492.47
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,586.86,468.18
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,544.89,436.47
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,610.63,491.06
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,670.97,539.91
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,592.71,479.16
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,526.34,427.24
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,488.89,398.81
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,451.21,369.7
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,280.1,231.36
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,116.4,93.54
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,101.92,82.02
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,87.44,70.03
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,72.42,57.36
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,57.37,44.43
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,43.47,32.18
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,29.93,20.11
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,18.33,9.54
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,6.75,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,3.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,9.34,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.01,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,26.16,17.27
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,44.24,27.9
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,86.3,50.11
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,138.25,88.19
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,191.23,133.56
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,249.68,186.14
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,306.31,237.92
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,367.53,292.91
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,424.08,343.36
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,481.65,393.13
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,535.6,438.5
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,589.21,482.11
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,637.96,521.26
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,685.39,558.26
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,728.03,589.45
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,768.34,616.88
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,712.3,569.87
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,631.85,503.25
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,626.53,497.31
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,618.11,488.41
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,617.8,486.76
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,615.85,483.76
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,782.72,612.24
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,934.92,715.78
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,653.83,512.99
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,341.42,268.04
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,643.24,510.39
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,905.73,694.59
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,885.11,677.17
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,866.45,665.07
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,836.11,645.73
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,803.07,624.55
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,763.22,598.83
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,721.42,571.43
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,672.57,538.03
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,622.84,501.67
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,567.98,460.16
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,511.31,416.03
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,446.87,364.64
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,385.15,313.4
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,311.42,251.48
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,244.32,192.67
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,165.08,122.42
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,93.46,31.24
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,34.69,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,13.27,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,24.55,3.35
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,32.2,22.86
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,50.63,33.59
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,91.44,57.78
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,142.32,96.13
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,192.42,138.79
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,248.4,188.52
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,302.68,237.34
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,361.01,289.04
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,400.33,324.93
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,438.21,358.46
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,506.75,414.87
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,578.08,471.83
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,626.75,510.41
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,674.04,547.1
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,715.49,577.6
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,754.9,605.94
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,789.69,630.8
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,822.01,653.71
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,847.63,670.4
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,870.15,684.94
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,888.17,697.27
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,902.97,707.41
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,910.93,711.45
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,915.48,713.24
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,914.25,711.86
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,909.63,708.25
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,895.48,698.35
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,882.02,689.12
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,860.44,674.22
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,836.04,657.43
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,746.46,593.05
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,655.84,524.73
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,572.62,460.32
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,486.17,392.44
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,356.5,289.4
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,237.11,191.71
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,209.06,170.06
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,181.52,148.09
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,276.65,228.85
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,343.63,281.38
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,272.32,219.97
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,208.32,163.96
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,137.54,101.92
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,72.16,28.47
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,26.09,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,10.81,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,18.51,3.81
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,32.45,22.75
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,55.67,37.38
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,93.13,59.38
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,141.51,94.29
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,191.39,135.63
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,245.93,182.5
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,299.69,228.72
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,358.79,278.8
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,412.86,324.83
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,468.38,370.74
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,521.87,413.15
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,576.75,455.27
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,624.88,491.18
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,672.01,525.25
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,716.37,555.39
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,759.34,582.57
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,794.79,604.68
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,827.69,624.64
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,853.33,638.69
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,878.99,652.59
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,897.17,664.75
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,912.0,674.9
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,922.07,681.47
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,928.64,685.9
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,927.66,687.42
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,923.12,686.69
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,910.84,680.84
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,900.46,676.3
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,814.21,619.66
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,722.22,556.2
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,763.75,589.72
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,789.26,609.01
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,749.76,582.32
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,708.45,554.63
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,660.57,520.69
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,609.79,482.94
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,552.55,440.97
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,496.18,398.27
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,430.9,346.42
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,368.7,295.32
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,296.56,235.58
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,231.0,179.27
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,155.79,114.23
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,88.43,40.19
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,32.26,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,11.3,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,17.9,5.27
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,29.54,20.07
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,53.32,32.01
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,94.45,55.03
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,145.88,92.69
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,197.58,136.33
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,254.4,186.14
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,310.66,235.72
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,371.79,288.51
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,427.09,336.23
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,483.36,383.41
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,537.01,427.4
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,590.71,470.27
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,639.17,507.79
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,686.31,543.37
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,727.93,573.79
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,768.44,601.5
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,722.68,564.72
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,655.47,509.79
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,679.56,527.29
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,702.63,543.44
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,711.7,549.65
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,718.76,554.5
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,829.15,640.74
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,927.8,710.25
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,884.66,679.49
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,830.17,641.03
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,867.45,667.67
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,895.51,686.65
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,874.26,673.55
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,850.0,658.67
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,774.26,605.47
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,697.19,549.78
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,615.8,488.94
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,542.49,432.89
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,574.21,460.45
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,597.53,480.08
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,540.33,435.86
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,484.16,391.72
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,420.28,340.25
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,359.38,289.62
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,287.74,229.25
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,222.69,172.86
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,148.3,108.8
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,82.93,41.25
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,30.1,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.81,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,21.02,8.58
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,38.82,27.95
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,57.36,41.61
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,84.13,62.8
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,113.26,86.47
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,142.51,110.52
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,173.77,136.36
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,240.95,186.74
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,334.42,260.53
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,291.67,231.38
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,220.02,174.69
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,287.32,228.32
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,362.07,286.89
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,397.81,314.0
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,434.7,341.77
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,458.39,358.91
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,481.56,375.5
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,490.77,382.05
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,498.82,387.75
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,459.68,356.36
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,411.72,318.23
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,416.37,321.89
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,420.8,325.28
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,584.78,455.14
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,743.88,577.14
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,756.47,586.95
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,766.73,595.81
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,755.54,587.14
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,742.11,577.01
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,667.63,520.95
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,587.45,460.06
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,640.78,504.95
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,680.74,538.92
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,682.27,541.98
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,678.39,540.96
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,630.04,504.3
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,581.21,466.91
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,523.29,422.64
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,466.66,378.24
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,404.36,327.58
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,346.63,279.14
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,276.66,220.14
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,213.71,165.73
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,143.56,105.42
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,80.54,42.81
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,28.95,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,12.29,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,22.24,10.45
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,39.15,28.13
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,59.55,41.48
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,90.26,64.12
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,124.48,91.13
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,159.73,120.14
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,197.38,151.4
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,209.23,163.76
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,211.94,167.21
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,292.91,230.85
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,390.29,307.17
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,466.22,366.36
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,556.63,435.7
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,537.81,418.7
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,497.69,385.01
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,436.3,336.85
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,364.78,280.08
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,292.16,224.92
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,214.1,164.45
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,355.98,274.04
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,505.33,383.23
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,556.74,420.81
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,609.1,459.37
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,560.53,422.43
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,510.22,384.58
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,648.06,490.24
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,784.78,590.13
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,776.39,584.34
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,765.5,578.24
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,692.49,525.12
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,613.18,467.27
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,590.57,452.52
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,566.39,436.08
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,611.16,473.41
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,640.37,498.45
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,494.34,387.71
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,351.85,277.2
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,314.62,249.81
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,277.85,221.52
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,236.92,189.18
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,197.17,156.98
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,155.25,122.28
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,115.31,88.46
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,72.99,52.5
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,29.92,14.23
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,13.51,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.91,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.64,1.75
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,24.13,15.4
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,38.64,27.09
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,55.64,41.73
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,72.66,56.15
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,90.28,70.92
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,108.01,85.56
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,140.76,111.94
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,175.01,139.19
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,195.58,155.11
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,216.26,170.87
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,309.07,243.95
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,411.56,322.53
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,411.02,320.46
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,405.73,314.96
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,487.92,377.33
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,580.79,445.13
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,675.57,515.56
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,775.94,588.11
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,803.5,605.24
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,829.17,621.64
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,787.63,589.16
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,742.71,554.67
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,741.45,553.18
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,738.05,549.82
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,546.11,412.46
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,342.96,260.04
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,291.67,222.73
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,249.2,190.73
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,418.04,322.89
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,576.82,440.97
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,626.82,480.14
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,661.49,508.96
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,582.25,450.54
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,499.42,389.31
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,320.6,252.69
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,149.19,115.52
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,131.82,102.55
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,114.5,89.0
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,96.4,74.41
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,78.25,59.54
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,60.59,44.91
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,42.83,29.93
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,28.0,17.19
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,13.5,3.79
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,6.88,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,9.83,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,19.31,9.58
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,37.86,27.25
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,56.3,41.84
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,76.5,58.92
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,97.48,76.29
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,118.79,93.74
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,141.01,111.78
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,149.59,118.6
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,157.2,124.39
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,139.87,109.99
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,121.66,94.9
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,146.65,114.7
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,171.92,134.39
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,229.98,180.28
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,291.99,228.4
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,265.25,206.95
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,239.67,186.6
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,231.34,179.98
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,222.81,173.18
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,265.3,206.03
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,308.46,238.83
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,265.13,205.28
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,221.48,171.39
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,185.8,143.5
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,150.09,115.29
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,234.91,182.65
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,329.91,256.34
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,223.81,173.59
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,127.6,97.33
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,122.68,93.67
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,117.75,89.89
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,467.44,375.7
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,766.5,598.16
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,727.67,568.32
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,689.79,541.41
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,643.06,507.73
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,595.77,472.12
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,540.63,430.16
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,486.32,387.83
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,428.98,341.43
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,373.24,295.01
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,303.65,238.42
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,240.17,184.89
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,170.05,125.08
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,109.57,66.98
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,39.73,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
