Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,13.76,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,21.57,11.82
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,28.83,19.48
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,61.99,32.74
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,107.19,61.21
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,159.42,101.4
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,185.27,134.38
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,185.27,143.46
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,237.77,184.17
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,300.94,233.52
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,341.61,265.75
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,382.71,297.66
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,403.15,312.85
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,417.49,322.8
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,541.37,419.88
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,684.89,528.4
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,725.14,555.42
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,763.18,580.5
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,710.73,539.78
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,634.65,479.95
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,517.92,393.71
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,392.48,298.04
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,399.61,303.87
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,406.64,309.06
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,557.54,424.43
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,710.95,536.31
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,814.64,614.11
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,902.47,675.33
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,756.22,572.21
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,604.84,458.66
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,678.55,517.35
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,738.0,563.58
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,755.96,578.82
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,763.41,585.38
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,611.21,473.99
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,467.77,364.62
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,529.55,415.94
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,572.38,450.36
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,516.25,407.98
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,458.79,364.42
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,393.63,313.17
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,332.88,264.08
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,265.51,209.2
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,204.67,158.24
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,137.49,101.95
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,74.35,46.26
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,27.78,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,11.5,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,23.21,13.59
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,29.46,20.24
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,66.04,34.43
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,112.5,63.97
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,166.87,106.45
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,222.47,154.56
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,280.13,205.52
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,336.9,255.86
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,396.19,307.25
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,452.34,354.73
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,509.77,401.58
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,562.63,443.6
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,615.02,483.95
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,663.22,519.73
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,709.8,552.99
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,752.09,580.72
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,792.14,606.46
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,826.5,628.76
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,858.0,648.89
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,884.61,664.64
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,907.91,678.1
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,924.92,688.64
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,938.39,696.93
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,946.1,701.52
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,950.14,703.86
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,948.53,703.13
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,943.28,700.18
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,930.28,690.93
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,913.89,679.64
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,893.37,667.86
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,869.72,654.02
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,837.32,633.39
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,807.47,614.5
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,767.78,587.84
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,726.17,559.72
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,676.57,525.94
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,626.38,490.65
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,570.85,449.6
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,518.1,409.44
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,455.08,360.53
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,394.61,311.97
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,324.93,255.51
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,261.07,201.61
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,186.98,138.47
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,124.09,79.93
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,45.47,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,15.24,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,29.7,19.12
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,42.15,31.23
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,78.04,50.41
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,119.08,79.21
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,165.87,116.13
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,213.61,155.83
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,266.33,200.38
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,316.6,243.23
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,370.0,287.96
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,422.05,330.81
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,474.74,373.14
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,524.57,411.67
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,575.89,450.29
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,621.27,484.07
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,665.95,516.57
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,706.61,545.82
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,746.14,573.75
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,780.17,596.54
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,812.08,617.24
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,837.17,633.09
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,861.87,648.67
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,880.24,661.19
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,895.65,671.81
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,915.21,685.4
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,931.52,696.85
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,932.82,697.99
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,930.69,697.05
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,888.18,668.87
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,840.6,637.18
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,795.26,606.34
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,746.41,572.51
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,760.64,585.69
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,764.66,589.57
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,735.06,569.88
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,699.49,545.93
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,648.67,510.56
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,595.49,471.46
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,538.92,429.45
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,484.25,387.73
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,426.65,342.19
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,370.87,296.65
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,304.25,241.93
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,242.8,189.61
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,173.02,129.6
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,113.96,75.22
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,41.85,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,12.04,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,24.51,15.4
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,30.68,21.75
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,73.56,39.01
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,121.62,71.49
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,176.29,115.49
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,232.92,164.26
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,291.49,214.91
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,348.79,263.94
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,407.92,312.56
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,464.12,358.48
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,520.93,403.29
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,574.22,443.22
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,626.87,481.23
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,675.23,518.77
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,722.08,554.46
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,764.15,583.58
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,803.97,610.94
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,838.48,634.85
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,870.17,656.87
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,896.04,675.39
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,918.62,691.78
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,936.34,704.19
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,950.57,714.39
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,958.33,719.01
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,962.45,721.35
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,960.21,720.19
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,954.35,716.79
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,941.16,708.97
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,924.6,699.0
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,903.07,685.03
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,878.45,669.03
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,852.39,652.39
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,818.63,630.32
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,778.39,603.6
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,736.25,575.29
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,686.98,540.68
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,636.99,504.52
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,582.95,464.85
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,527.24,422.74
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,461.74,370.92
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,399.33,319.99
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,328.65,262.2
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,263.8,206.99
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,186.13,140.53
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,120.23,81.19
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,51.75,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,13.22,0.24
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,27.09,17.88
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,35.56,26.26
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,79.7,44.11
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,127.38,76.69
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,182.65,121.36
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,238.31,169.81
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,299.79,223.42
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,357.26,273.36
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,416.33,323.0
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,446.16,350.31
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,466.78,368.66
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,546.64,431.1
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,636.81,499.38
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,685.6,535.86
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,733.02,570.77
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,775.54,598.81
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,816.04,625.14
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,850.41,647.73
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,881.89,668.28
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,908.55,684.8
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,931.97,699.15
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,948.86,710.54
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,962.21,719.75
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,970.8,725.97
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,975.74,729.95
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,974.42,728.86
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,969.43,725.53
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,958.37,716.99
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,943.77,706.31
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,922.65,692.22
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,898.31,676.11
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,868.27,656.22
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,835.48,634.51
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,800.4,611.78
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,758.39,584.05
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,709.52,550.69
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,659.57,516.17
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,602.85,475.16
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,546.42,433.13
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,483.48,383.92
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,421.16,333.7
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,349.68,275.81
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,283.77,220.17
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,204.08,152.85
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,136.47,92.57
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,59.23,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,9.64,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,19.3,11.2
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,39.84,30.1
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,59.71,45.91
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,82.55,65.54
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,106.15,85.55
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,108.58,87.63
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,110.14,88.85
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,92.14,73.19
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,73.5,57.08
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,54.62,40.93
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,35.76,24.83
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,44.96,32.47
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,54.16,40.04
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,57.56,42.79
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,60.96,45.54
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,56.13,41.43
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,51.29,37.34
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,114.94,89.98
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,179.25,142.09
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,174.67,137.86
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,170.02,133.77
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,189.76,149.59
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,209.65,165.39
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,165.07,129.6
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,120.54,93.64
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,112.69,87.39
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,104.83,81.07
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,139.25,109.27
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,174.06,137.52
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,104.11,80.98
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,35.78,24.48
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,33.84,22.93
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,31.9,21.35
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,96.37,75.71
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,163.9,132.17
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,109.61,87.27
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,57.03,43.15
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,50.24,37.61
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,43.46,31.98
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,36.69,26.22
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,29.92,20.38
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,23.15,14.51
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,16.39,8.56
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,11.08,3.83
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,5.78,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.89,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,8.67,0.22
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,17.36,9.92
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,30.41,21.07
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,43.47,32.9
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,57.41,45.39
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,71.2,57.55
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,48.3,37.24
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,25.1,16.63
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,27.04,18.24
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,28.97,19.83
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,122.12,100.38
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,215.45,178.8
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,206.9,170.66
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,197.55,162.13
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,171.22,139.86
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,144.37,117.15
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,163.34,132.66
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,182.56,148.15
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,229.96,186.89
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,278.04,225.58
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,239.31,193.58
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,200.26,161.47
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,201.04,162.16
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,201.81,162.75
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,189.2,152.45
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,176.52,142.12
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,163.88,131.74
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,151.2,121.32
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,123.53,98.55
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,95.97,75.69
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,273.57,224.38
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,461.94,373.52
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,274.21,223.82
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,98.92,78.49
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,142.92,116.09
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,188.15,154.05
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,121.4,98.44
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,57.03,43.82
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,50.24,38.24
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,43.46,32.54
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,37.17,27.13
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,30.89,21.64
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,24.12,15.7
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,17.36,9.66
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,11.57,4.41
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.78,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.89,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,15.79,6.08
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,32.88,24.04
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,48.3,31.65
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,93.68,56.34
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,141.8,91.58
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,198.39,139.33
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,255.18,191.15
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,316.09,247.09
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,377.34,302.91
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,439.92,358.81
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,498.44,409.81
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,557.42,459.5
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,613.35,505.43
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,668.29,549.22
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,717.48,588.1
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,764.91,623.66
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,807.63,653.25
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,847.9,680.68
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,882.61,705.09
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,914.31,727.33
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,939.94,743.76
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,962.11,757.73
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,979.17,769.5
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,992.59,778.84
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,1001.12,783.76
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,1005.9,786.19
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,1004.37,785.5
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,999.08,782.37
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,987.91,775.26
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,973.06,765.71
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,950.85,750.71
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,925.35,733.49
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,894.5,712.43
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,860.81,689.29
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,820.37,662.05
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,782.38,636.39
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,731.78,599.72
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,680.16,561.84
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,623.4,517.81
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,566.8,472.36
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,500.7,417.38
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,439.25,364.65
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,367.7,303.6
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,301.51,244.94
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,222.91,175.1
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,155.22,112.69
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,68.46,6.73
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,10.81,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,20.32,10.29
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,31.51,22.76
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,48.0,29.33
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,94.22,54.33
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,143.79,90.83
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,201.08,138.87
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,259.89,191.44
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,320.21,245.51
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,378.79,297.58
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,439.59,350.11
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,496.83,398.96
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,554.33,446.57
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,609.18,490.81
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,662.54,532.76
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,711.26,570.8
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,758.23,605.55
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,800.75,635.04
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,840.91,662.6
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,875.69,687.11
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,907.51,709.51
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,934.41,727.11
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,957.97,742.39
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,975.87,754.85
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,990.15,764.95
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,997.87,769.2
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,1001.83,771.03
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,1000.19,770.28
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,994.82,767.13
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,982.19,759.41
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,966.03,749.37
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,944.38,735.27
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,919.49,718.96
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,886.68,697.22
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,851.33,673.76
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,814.91,648.4
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,771.51,617.87
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,720.76,581.76
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,669.19,544.54
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,612.55,501.33
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,556.19,457.07
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,493.62,406.61
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,431.22,354.72
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,359.84,294.49
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,293.74,236.58
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,217.63,169.2
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,152.0,109.4
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,67.73,13.63
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,9.83,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,23.3,13.08
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,38.28,28.53
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,59.37,39.56
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,103.56,66.34
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,150.87,101.33
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,205.68,146.55
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,259.76,194.18
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,318.15,245.6
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,375.51,295.6
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,436.49,347.42
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,492.36,394.59
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,549.96,441.8
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,604.39,484.51
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,659.09,526.16
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,707.24,563.53
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,753.9,599.01
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,797.29,629.08
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,836.57,655.92
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,870.56,678.47
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,901.76,698.92
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,929.45,716.83
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,954.13,732.61
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,971.05,744.09
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,984.46,753.28
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,993.86,760.22
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,999.62,764.82
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,997.96,764.04
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,992.62,760.91
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,981.05,753.6
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,965.92,743.96
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,943.84,729.19
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,918.54,712.26
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,887.1,691.33
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,857.93,672.0
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,817.5,644.78
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,775.03,615.89
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,724.6,579.63
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,673.32,542.38
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,615.74,498.85
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,560.78,456.12
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,493.48,402.52
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,429.16,349.66
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,358.35,290.57
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,292.81,233.8
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,214.59,165.59
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,147.32,105.68
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,66.6,18.93
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
