Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.76,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.41,14.28
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.28,27.27
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,59.52,37.8
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,104.01,64.47
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,144.01,93.45
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,190.64,131.75
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,250.85,184.18
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,315.1,239.95
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,371.07,288.58
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,429.98,338.6
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,485.46,385.04
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,541.71,430.98
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,595.57,473.38
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,648.51,514.06
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,695.92,550.9
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,741.94,586.07
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,783.95,615.11
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,824.03,642.52
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,857.2,665.53
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,884.37,684.22
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,908.94,700.03
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,930.36,713.62
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,946.17,724.11
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,958.62,732.36
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,964.51,736.5
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,961.81,734.84
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,958.42,732.89
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,951.67,728.73
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,938.15,719.98
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,921.51,709.17
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,898.27,694.85
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,872.23,678.54
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,843.17,659.01
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,808.33,635.22
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,767.38,607.53
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,724.97,578.48
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,676.05,542.32
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,626.51,504.82
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,569.15,461.22
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,512.77,417.34
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,452.39,368.62
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,393.81,320.02
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,324.07,261.61
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,259.12,205.72
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,186.95,143.29
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,125.18,89.36
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,57.56,19.62
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.41,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.61,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,28.47,17.68
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,45.92,34.39
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,69.44,50.35
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,101.43,73.72
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,132.14,96.85
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,170.2,127.17
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,205.94,157.9
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,241.85,188.16
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,253.68,199.12
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,259.15,203.76
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,295.11,231.93
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,332.86,261.09
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,399.16,312.05
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,473.44,368.12
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,505.17,391.32
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,536.49,414.1
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,432.23,334.14
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,316.84,243.8
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,492.38,380.71
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,678.53,518.43
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,704.77,535.96
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,730.44,554.08
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,779.91,590.61
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,824.11,623.19
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,770.41,582.96
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,708.16,536.81
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,715.95,543.84
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,722.13,549.36
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,726.44,554.29
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,736.24,563.03
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,681.85,523.48
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,635.54,489.54
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,645.67,499.99
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,659.72,512.71
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,625.27,488.9
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,589.47,464.04
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,563.74,446.2
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,534.53,425.29
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,493.68,394.84
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,451.22,362.39
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,391.25,314.03
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,335.66,268.4
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,275.64,219.96
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,219.89,173.5
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,154.44,118.15
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,100.87,72.03
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,46.29,17.72
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.85,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,17.07,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,29.69,19.57
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.0,30.97
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,66.98,43.51
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,111.08,71.72
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,157.42,107.56
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,210.77,152.44
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,262.72,198.13
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,318.77,247.27
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,342.49,271.84
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,351.34,281.51
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,393.26,315.14
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,433.87,346.49
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,428.86,341.1
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,416.36,329.31
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,442.31,347.85
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,467.81,365.45
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,409.06,318.68
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,347.55,269.62
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,489.24,379.37
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,639.18,489.43
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,657.03,500.53
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,673.96,511.99
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,657.79,498.7
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,632.71,479.5
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,584.04,443.17
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,533.88,405.59
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,486.67,371.29
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,446.92,341.96
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,447.07,342.74
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,446.84,343.02
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,372.87,288.28
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,291.17,226.72
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,245.21,191.8
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,199.68,156.41
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,142.91,111.83
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,87.09,66.86
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,80.29,61.55
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,73.5,56.13
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,69.13,52.79
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,64.76,49.42
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,55.08,41.38
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,45.39,33.25
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,36.2,25.47
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,27.02,17.55
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.81,10.34
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.6,3.11
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.3,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.98,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,6.26,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,10.6,3.78
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,15.91,8.05
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,21.22,12.72
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,27.5,18.16
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,33.79,23.54
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,46.37,34.23
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,58.96,44.79
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,68.65,52.7
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,78.35,60.52
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,90.94,70.79
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,103.48,80.93
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,149.56,118.26
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,196.1,155.18
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,197.15,155.58
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,198.15,156.09
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,232.7,183.32
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,267.76,210.57
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,298.81,234.34
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,330.31,258.21
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,293.5,229.02
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,256.21,199.66
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,280.36,218.7
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,304.72,237.6
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,287.4,224.32
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,269.92,211.01
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,261.24,204.56
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,252.48,198.0
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,190.26,149.02
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,128.53,99.63
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,120.63,93.65
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,112.73,87.55
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,99.39,76.81
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,86.15,66.1
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,89.04,68.68
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,92.01,71.33
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,76.9,58.99
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,61.87,46.63
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,52.18,38.72
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,42.5,30.72
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,36.69,25.87
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,30.89,20.95
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,25.09,15.97
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,19.29,10.93
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,13.98,6.24
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,8.67,1.53
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,4.33,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,8.85,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,13.77,0.0
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,22.88,13.98
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,31.37,22.22
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,69.63,46.1
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,102.71,76.7
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,134.45,102.44
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,168.38,130.51
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,232.95,175.75
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,336.12,256.65
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,395.91,308.34
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,458.09,360.62
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,517.07,410.23
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,574.85,457.64
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,630.76,501.5
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,686.21,543.78
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,735.11,580.41
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,782.24,613.58
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,746.05,584.32
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,688.01,536.03
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,809.03,630.62
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,932.88,716.84
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,959.03,732.31
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,981.71,746.05
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,999.21,757.72
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1013.07,767.03
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1020.09,771.83
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1023.32,774.25
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,1021.65,772.89
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,1016.22,769.15
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,1003.38,761.17
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,986.96,750.91
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,965.56,738.44
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,940.86,723.72
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,909.02,702.65
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,874.41,679.61
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,833.86,652.97
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,795.78,627.9
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,746.63,593.51
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,696.23,557.83
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,639.05,515.75
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,581.95,471.69
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,518.18,421.32
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,456.2,370.75
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,387.8,314.16
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,322.11,257.69
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,246.45,191.46
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,180.13,132.0
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,82.18,44.01
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,10.81,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,17.41,3.67
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,26.87,18.11
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,35.68,26.79
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,70.24,39.4
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,120.67,72.02
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,173.78,114.93
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,232.21,165.93
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,289.68,218.07
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,352.26,274.14
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,410.58,325.89
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,469.97,376.97
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,526.48,424.78
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,583.18,471.24
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,636.28,512.74
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,688.32,552.07
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,735.64,586.56
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,781.53,617.41
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,822.44,643.79
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,860.92,668.02
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,894.54,689.73
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,925.28,709.26
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,950.73,723.66
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,972.92,735.73
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,989.42,745.29
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1002.4,752.55
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,1011.14,756.28
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,1016.24,757.76
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,1013.11,754.73
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,1006.32,749.51
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,994.87,741.38
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,979.88,731.09
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,957.83,716.28
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,932.58,699.5
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,901.48,679.62
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,872.65,661.33
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,832.12,634.97
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,789.55,607.13
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,740.95,574.75
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,691.11,541.09
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,634.4,501.0
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,577.83,459.31
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,516.13,411.55
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,454.16,362.18
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,383.95,305.93
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,318.5,251.19
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,242.82,186.82
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,176.44,128.8
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,98.15,55.84
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,26.53,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,11.3,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,17.89,5.72
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,28.47,19.57
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,38.14,28.94
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,74.36,42.73
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,124.0,75.47
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,175.46,116.74
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,232.94,166.27
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,289.76,217.35
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,351.72,272.27
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,409.71,322.62
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,469.25,372.65
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,525.29,418.89
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,581.48,463.76
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,634.01,504.44
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,685.42,543.1
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,732.15,578.18
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,777.36,609.71
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,816.09,635.33
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,852.1,658.82
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,884.74,680.73
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,914.52,700.59
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,937.25,714.62
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,956.58,726.39
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,971.65,736.73
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,983.31,744.89
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,987.15,746.51
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,987.46,745.92
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,989.14,747.47
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,981.74,742.99
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,963.46,731.68
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,942.16,718.41
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,918.62,704.64
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,892.22,688.85
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,854.97,664.04
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,819.75,640.59
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,748.62,590.59
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,679.04,539.98
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,594.51,475.93
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,519.49,417.76
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,494.09,399.94
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,464.13,377.58
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,402.84,328.51
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,345.88,281.99
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,305.81,248.85
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,264.46,212.83
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,194.48,152.48
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,133.61,99.5
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,65.71,38.56
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.85,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.88,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,13.51,3.69
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,30.75,21.15
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,47.23,36.43
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,67.47,52.08
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,88.07,69.67
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,108.37,86.35
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,129.62,103.58
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,159.73,127.71
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,193.92,155.09
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,230.27,183.69
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,268.82,213.74
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,304.36,241.93
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,341.26,270.99
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,339.36,268.4
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,334.64,263.43
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,391.78,307.65
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,454.11,355.1
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,458.73,357.17
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,464.33,360.06
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,516.01,399.5
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,565.92,437.17
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,462.17,356.8
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,359.17,276.11
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,403.32,310.08
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,448.17,343.94
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,419.4,321.96
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,390.1,299.71
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,453.19,348.52
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,516.47,396.52
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,535.75,411.24
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,545.53,419.19
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,437.1,337.74
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,339.01,262.69
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,338.13,262.87
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,336.9,262.51
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,186.78,145.94
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,42.53,29.41
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,92.54,70.59
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,145.02,113.38
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,138.42,108.52
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,131.94,103.81
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,113.94,89.36
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,95.92,74.71
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,77.88,59.91
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,59.78,44.75
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,43.76,31.0
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,28.0,17.36
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,15.92,5.93
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.93,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.91,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,9.64,1.32
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,21.23,12.52
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,32.83,23.03
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,47.34,34.15
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,61.59,46.23
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,76.75,58.89
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,91.98,71.43
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,129.0,101.56
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,167.1,132.27
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,212.67,168.29
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,263.21,208.02
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,264.39,208.22
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,263.3,206.45
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,292.84,228.94
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,323.17,251.8
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,341.46,265.49
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,359.9,279.26
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,374.48,289.46
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,389.01,299.56
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,403.33,309.94
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,417.64,320.26
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,424.89,325.17
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,431.87,329.92
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,607.84,466.05
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,782.01,595.31
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,684.67,520.86
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,582.85,443.01
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,476.61,364.26
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,377.81,289.13
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,356.9,273.82
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,335.82,258.12
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,298.16,229.96
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,269.21,208.25
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,245.72,190.28
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,222.31,172.31
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,205.49,159.79
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,188.76,147.22
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,180.54,141.1
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,172.42,135.03
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,142.62,111.42
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,113.07,87.73
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,98.16,75.82
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,83.25,63.72
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,67.81,51.1
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,52.34,38.21
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,38.64,26.51
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,25.1,14.86
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,14.47,4.98
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.93,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.88,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,13.5,4.81
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,27.52,18.45
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,41.47,31.3
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,57.34,43.45
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,73.38,57.22
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,43.46,31.68
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,12.54,5.13
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,107.64,85.08
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,202.79,163.11
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,237.1,190.21
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,273.15,218.53
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,404.32,324.62
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,571.97,457.68
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,625.25,498.59
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,678.61,539.24
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,673.62,532.14
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,652.19,512.19
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,751.32,590.1
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,855.96,665.52
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,890.04,689.17
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,921.38,711.67
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,950.05,731.34
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,975.83,749.01
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,992.48,761.47
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1005.62,771.68
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,844.96,656.26
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,654.94,507.04
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,723.01,562.42
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,788.6,614.48
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,813.38,635.56
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,834.48,654.2
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,900.06,707.78
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,942.44,740.78
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,911.88,719.96
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,878.44,697.32
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,839.22,670.88
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,797.82,642.58
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,750.76,608.51
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,706.23,576.08
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,650.74,535.13
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,595.07,491.36
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,532.08,440.49
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,470.65,389.33
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,401.93,330.6
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,339.31,275.05
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,263.38,207.62
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,196.53,147.09
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,117.96,75.83
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,42.64,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,13.76,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,21.86,12.45
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,29.11,20.81
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,41.03,32.25
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,86.37,47.79
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,139.85,86.38
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,197.19,135.57
