Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,256.93,189.9
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,315.99,244.89
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,377.59,301.34
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,436.65,354.49
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,496.83,406.9
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,555.2,455.98
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,611.73,501.9
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,665.05,543.75
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,717.2,583.31
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,764.98,616.88
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,810.78,647.55
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,851.55,674.0
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,889.7,698.14
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,923.36,718.31
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,953.92,735.96
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,978.46,750.2
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,999.54,762.07
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1015.68,770.62
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1028.16,776.78
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1035.33,779.51
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1038.73,779.9
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,1035.59,777.58
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,1028.69,772.99
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,1015.59,763.69
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,998.87,752.19
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,976.92,738.13
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,951.68,721.98
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,919.6,701.81
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,884.72,679.68
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,844.4,653.13
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,801.96,624.91
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,752.43,591.34
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,705.9,559.54
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,649.97,520.11
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,593.96,478.05
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,530.44,428.44
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,468.63,378.64
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,401.5,324.37
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,336.89,269.87
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,262.61,205.88
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,196.93,147.61
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,120.22,78.83
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,45.89,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,13.27,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,20.6,11.58
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,26.99,18.58
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,40.51,24.34
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,85.47,45.48
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,140.68,85.3
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,195.04,130.94
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,254.31,183.33
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,312.55,235.93
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,373.31,289.86
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,431.55,340.56
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,492.45,391.77
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,549.0,438.6
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,605.33,483.86
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,658.07,525.1
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,709.57,564.34
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,756.49,597.11
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,801.42,627.47
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,841.81,654.48
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,879.58,679.4
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,912.7,701.88
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,942.79,722.2
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,967.55,737.76
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,988.88,750.98
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1004.74,761.59
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1016.98,769.86
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1023.12,773.02
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1025.53,773.81
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1022.31,772.02
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1015.38,767.89
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1001.12,759.29
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,983.4,748.43
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,960.71,735.28
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,934.84,719.9
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,900.85,697.32
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,864.5,673.0
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,823.84,644.85
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,785.79,618.49
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,732.85,580.95
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,679.6,542.8
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,623.32,501.81
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,569.35,460.64
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,501.99,407.71
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,437.97,355.91
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,369.93,299.43
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,306.57,245.11
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,230.48,179.72
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,163.64,121.7
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,97.3,63.64
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,36.79,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.88,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,12.93,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,26.18,16.89
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,33.66,25.06
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,50.55,32.2
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,95.96,55.53
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,149.49,95.44
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,204.73,143.54
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,264.64,198.37
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,325.73,255.59
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,387.19,312.65
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,446.64,366.44
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,506.86,419.18
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,564.58,468.11
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,622.25,515.32
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,675.88,557.75
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,728.06,597.68
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,776.1,633.57
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,822.29,666.25
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,863.68,693.83
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,902.55,719.32
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,936.03,741.93
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,966.51,762.25
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,992.01,777.53
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1014.16,790.38
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1030.04,800.28
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1042.32,807.78
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1051.12,811.96
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1056.21,813.73
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,1052.53,810.67
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,1045.11,805.27
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,1033.23,795.54
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,1017.67,783.48
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,995.16,768.26
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,969.37,750.92
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,937.95,730.22
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,903.63,707.49
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,862.09,680.36
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,823.02,654.79
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,774.04,620.91
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,723.7,585.64
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,666.35,544.35
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,608.94,500.46
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,545.19,449.44
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,485.02,399.71
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,414.57,341.49
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,348.4,284.56
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,272.34,217.52
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,204.9,156.63
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,126.55,86.69
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,57.73,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,20.99,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,11.77,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,23.87,15.37
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,31.45,23.37
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,50.8,31.25
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,95.81,55.25
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,148.49,94.93
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,203.05,142.45
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,261.76,195.7
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,321.49,250.61
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,381.53,304.99
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,439.72,356.65
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,499.19,407.78
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,555.43,454.77
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,611.54,500.15
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,664.57,540.85
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,715.85,578.94
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,762.83,612.36
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,807.91,643.27
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,847.25,669.97
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,883.84,694.52
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,916.74,717.3
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,946.7,737.98
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,969.21,752.08
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,988.13,763.77
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1003.9,774.78
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1016.2,783.53
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,1020.11,785.19
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1020.41,784.57
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,1017.23,782.81
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,1010.54,778.8
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,1001.24,773.5
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,982.85,762.0
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,876.37,687.75
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,766.2,605.39
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,723.3,574.61
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,680.24,542.9
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,653.21,524.83
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,623.89,504.67
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,467.77,381.01
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,317.89,258.83
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,262.12,214.52
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,208.57,170.91
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,181.29,148.89
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,154.64,126.97
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,122.31,99.84
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,95.59,77.01
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,70.58,55.25
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,45.91,33.58
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,26.93,16.2
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.68,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.42,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,16.47,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,30.18,20.09
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,35.14,25.59
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,52.73,31.08
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,96.26,54.74
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,147.79,93.03
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,188.03,137.46
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,206.8,162.53
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,277.0,215.49
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,381.29,299.95
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,440.1,351.6
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,501.68,403.94
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,557.66,451.16
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,613.38,496.81
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,665.55,537.68
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,716.52,576.48
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,762.71,610.09
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,806.88,641.87
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,846.45,669.11
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,883.39,694.26
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,707.06,560.56
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,490.52,384.24
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,442.11,346.65
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,391.98,306.86
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,572.98,450.97
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,758.81,593.33
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,541.65,426.21
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,313.82,245.25
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,574.32,454.94
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,819.49,643.01
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,614.21,484.41
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,402.03,315.63
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,688.62,550.9
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,926.5,731.68
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,560.9,454.62
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,173.35,135.73
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,409.88,333.53
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,621.37,503.8
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,378.23,308.85
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,141.61,111.82
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,166.52,133.55
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,197.02,159.62
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,166.28,134.46
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,141.95,114.39
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,248.88,205.03
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,320.55,260.67
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,251.58,199.51
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,189.62,143.77
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,116.8,80.06
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,52.02,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,19.01,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,12.79,0.0
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,26.19,17.38
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,31.79,23.22
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,54.96,30.96
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,101.92,57.14
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,156.3,98.59
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,214.18,148.74
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,274.29,202.95
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,333.34,256.95
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,394.78,311.92
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,454.03,363.73
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,516.05,415.96
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,572.88,463.25
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,629.33,508.78
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,682.42,549.67
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,734.37,588.3
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,781.85,621.72
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,827.28,653.31
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,868.36,680.57
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,906.82,705.74
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,939.83,728.25
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,969.72,748.6
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,994.48,764.02
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1015.77,777.11
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,730.63,573.34
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,402.54,314.16
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,295.94,232.72
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,185.44,145.26
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,524.57,418.78
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,855.5,663.93
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,848.76,658.06
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,839.4,653.04
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,829.54,648.14
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,816.37,640.87
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,614.46,487.54
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,415.81,330.23
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,300.91,241.03
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,183.78,146.64
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,156.97,125.29
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,130.34,103.69
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,107.3,85.06
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,84.33,66.21
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,303.57,255.43
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,472.77,392.06
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,404.37,333.18
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,340.13,277.28
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,268.99,214.43
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,205.4,156.94
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,130.61,91.04
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,65.28,4.51
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,23.65,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,13.52,1.87
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,27.82,19.01
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,33.33,24.78
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,59.0,33.46
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,104.36,71.73
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,127.53,101.39
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,143.9,117.25
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,153.2,126.47
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,222.62,182.38
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,309.02,254.23
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,402.25,332.61
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,527.63,439.4
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,585.88,490.29
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,643.81,539.76
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,697.96,585.0
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,750.89,627.81
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,799.1,664.17
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,845.21,698.56
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,887.1,728.1
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,926.27,755.23
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,869.82,711.28
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,792.61,644.81
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,915.46,743.77
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1034.99,830.01
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1051.53,840.63
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1064.32,849.16
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1070.81,853.59
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1073.44,855.4
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1070.34,853.23
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1063.41,848.48
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1050.39,839.48
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1033.74,828.0
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1011.49,812.2
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,985.87,794.05
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,953.16,771.08
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,917.67,746.05
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,876.73,717.86
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,833.55,687.75
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,787.58,653.94
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,735.95,615.41
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,679.08,572.81
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,622.05,527.13
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,556.08,472.0
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,494.1,418.75
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,424.85,358.44
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,359.58,299.98
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,284.17,231.8
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,216.84,169.61
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,139.11,99.71
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,71.6,13.5
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,26.0,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,12.45,2.59
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,25.61,17.64
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,31.26,23.5
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,60.1,33.54
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,107.9,62.24
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,164.98,107.55
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,220.65,156.82
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,280.02,210.62
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,338.17,263.19
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,398.47,315.72
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,456.31,364.31
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,514.53,410.71
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,571.57,454.87
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,626.63,495.71
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,676.56,531.12
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,724.68,563.9
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,770.38,595.68
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,814.13,625.73
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,851.07,650.99
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,884.9,674.1
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,916.53,696.04
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,945.25,716.07
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,965.92,730.36
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,983.07,742.41
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,997.27,752.29
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1008.09,760.09
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,1012.64,763.33
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1013.73,764.42
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,949.7,722.68
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,871.59,666.79
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,875.4,671.62
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,877.7,674.47
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,906.92,697.92
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,923.77,710.87
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,890.95,689.8
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,855.8,667.45
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,814.87,640.3
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,775.15,613.79
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,726.45,580.36
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,676.81,545.54
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,560.24,456.16
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,452.74,371.6
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,451.58,372.19
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,443.35,365.02
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,376.37,309.62
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,313.84,256.42
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,244.72,196.2
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,182.61,141.01
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,114.4,81.6
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,54.32,13.88
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,19.77,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,16.41,5.96
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,32.46,23.2
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,51.73,41.33
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,71.55,56.62
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,93.1,74.8
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,113.86,91.94
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,145.75,117.92
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,180.78,146.49
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,162.43,131.83
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,139.72,112.93
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,173.44,140.34
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,208.14,168.14
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,213.7,171.91
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,218.97,175.48
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,310.57,248.57
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,407.17,323.55
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,534.25,425.15
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,676.2,535.24
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,758.95,599.3
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,846.52,664.35
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,877.7,684.73
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,906.48,703.61
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,932.42,720.43
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,955.85,735.48
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,853.76,659.33
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,736.5,566.36
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,866.85,668.82
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,988.57,756.19
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,984.9,752.89
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,977.97,748.28
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,964.43,739.58
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,947.8,728.86
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,744.52,579.75
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,533.72,414.84
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,604.46,473.56
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,659.03,518.69
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,712.44,563.2
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,748.87,594.0
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,697.15,555.8
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,645.52,517.01
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,554.17,446.79
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,472.94,383.17
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,414.88,336.68
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,360.63,292.33
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,296.89,240.34
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,243.04,195.11
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,186.69,147.04
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,135.75,103.04
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,82.63,57.86
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,31.62,8.2
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,13.28,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.9,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,22.64,10.96
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,38.78,28.07
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,56.99,44.96
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,82.27,61.4
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,111.21,82.79
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,144.25,108.75
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,126.33,97.88
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,98.82,77.92
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,118.77,94.25
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,138.81,110.41
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,90.91,70.38
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,41.57,29.17
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,179.99,142.85
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,320.15,253.26
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,200.75,158.27
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,75.52,56.65
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,92.99,70.92
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,110.44,84.94
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,156.87,122.04
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,203.77,158.82
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,210.99,164.29
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,218.23,169.9
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,219.6,170.96
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,220.95,172.05
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,221.77,172.72
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,222.56,173.39
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,477.17,373.24
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,732.73,560.29
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,615.09,471.4
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,496.15,381.56
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,446.5,345.03
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,396.79,307.64
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,443.92,345.17
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,498.66,387.5
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,301.9,237.35
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,116.68,89.63
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,362.66,291.69
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,583.08,461.91
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,651.24,517.04
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,694.13,552.19
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,640.54,513.21
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,586.8,472.75
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,532.69,430.07
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,477.07,385.05
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,411.11,331.76
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,348.85,279.49
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,278.47,219.17
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,215.27,163.43
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,141.03,99.43
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,77.35,30.39
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,27.97,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,10.81,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,19.73,9.95
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,30.44,21.68
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,36.25,27.46
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,71.56,40.33
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,118.71,70.34
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,172.68,113.37
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,227.57,161.89
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,289.01,217.44
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,346.68,270.08
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,406.63,323.59
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,464.95,374.57
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,524.19,424.74
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,580.26,471.01
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,636.87,516.18
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,687.96,554.99
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,737.36,591.25
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,782.82,620.98
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,826.34,648.42
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,864.64,671.26
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,900.12,691.34
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,932.24,712.03
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,961.45,730.62
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,984.97,743.93
