Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,516.12,391.25
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,407.64,310.93
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,292.35,223.07
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,536.84,411.43
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,777.43,585.36
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,705.6,529.93
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,624.01,468.77
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,611.9,459.54
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,598.97,449.41
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,360.7,275.2
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,129.45,96.9
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,167.39,127.09
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,205.54,156.93
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,590.87,461.59
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,926.14,699.19
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,894.46,676.01
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,860.49,654.15
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,820.62,628.97
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,779.05,602.31
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,621.27,486.27
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,474.25,372.24
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,538.89,427.3
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,580.16,462.2
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,521.44,416.47
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,464.21,371.3
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,400.67,321.06
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,340.79,272.01
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,275.25,216.63
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,215.74,165.01
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,148.14,107.46
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,92.96,59.22
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,38.97,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,12.29,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.36,8.6
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,29.4,20.23
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,38.57,29.03
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,57.46,35.2
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,101.92,59.47
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,149.84,94.92
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,203.44,139.59
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,257.01,186.51
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,314.12,236.49
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,372.76,287.1
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,430.95,335.73
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,486.67,380.78
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,543.05,424.34
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,596.56,463.44
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,649.78,500.15
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,699.63,532.82
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,748.11,562.01
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,792.23,587.63
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,834.49,611.22
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,872.21,631.04
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,907.5,649.01
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,937.82,666.76
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,965.32,682.77
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,987.11,695.02
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,1005.71,705.5
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,1019.56,714.61
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1030.07,721.94
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,1038.83,728.25
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1044.07,732.59
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,1039.7,731.47
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1031.82,728.46
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,1018.14,722.03
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,1001.16,713.67
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,978.47,700.75
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,952.76,686.03
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,920.68,667.27
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,886.16,646.9
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,851.32,626.17
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,809.57,600.67
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,761.47,571.34
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,712.4,540.73
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,657.89,505.82
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,603.39,468.28
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,544.22,425.07
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,484.88,380.34
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,420.57,331.26
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,359.75,282.87
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,290.65,226.02
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,228.3,173.05
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,159.48,115.12
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,101.63,65.14
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,42.53,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,13.27,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,20.93,10.23
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.5,21.87
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,41.55,31.33
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,61.86,38.38
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,104.59,62.1
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,150.35,95.7
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,201.94,138.14
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,253.71,182.74
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,309.62,231.0
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,364.4,278.37
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,423.35,327.83
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,478.23,372.94
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,534.07,417.45
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,586.45,457.82
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,638.68,496.81
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,688.57,533.18
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,737.57,567.13
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,780.6,596.11
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,821.81,623.52
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,859.0,646.92
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,893.78,668.45
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,923.7,687.84
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,950.82,705.35
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,971.88,717.8
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,989.74,728.19
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,1002.8,736.56
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,1012.57,742.9
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,940.37,695.52
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,853.39,630.51
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,935.93,694.35
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,1001.03,738.02
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,903.74,673.14
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,795.74,593.97
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,867.95,651.51
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,923.78,691.02
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,888.18,667.54
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,850.84,643.42
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,781.92,597.65
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,712.03,548.89
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,624.96,484.81
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,547.0,426.19
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,555.39,436.58
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,554.89,438.98
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,492.71,390.34
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,432.32,342.61
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,371.22,294.43
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,313.62,247.61
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,258.54,201.54
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,206.85,156.97
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,142.68,103.15
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,88.97,57.6
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,38.37,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,14.25,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.49,11.74
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.46,25.08
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,47.78,36.57
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,70.55,46.19
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,112.14,71.05
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,156.15,103.57
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,206.04,144.23
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,255.52,186.24
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,309.22,231.9
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,361.65,276.61
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,416.48,322.22
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,469.69,365.44
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,524.5,408.64
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,575.58,447.76
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,627.87,486.58
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,677.78,523.23
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,728.48,559.26
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,772.04,588.68
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,812.53,615.66
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,850.62,639.76
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,886.8,662.29
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,916.26,681.71
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,942.99,699.33
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,966.66,713.54
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,987.43,725.85
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,1000.95,734.52
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,1011.17,741.18
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,1013.8,743.33
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,1013.05,743.44
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,1008.27,740.72
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,1000.17,735.95
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,985.97,727.6
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,968.69,717.31
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,945.89,702.78
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,925.86,690.22
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,893.11,669.31
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,858.17,646.87
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,818.67,621.86
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,777.47,595.42
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,729.93,563.22
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,684.0,531.83
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,630.3,493.79
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,576.88,454.6
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,517.74,409.38
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,460.43,364.46
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,397.51,314.61
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,338.22,266.19
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,272.52,211.64
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,212.02,160.28
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,148.15,106.69
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,94.89,61.57
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,40.9,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,15.24,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,25.73,14.59
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,41.33,29.94
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,56.37,43.62
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,68.79,44.2
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,104.54,63.05
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,149.76,98.06
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,196.44,137.2
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,247.79,179.5
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,305.26,227.09
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,318.08,243.56
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,310.42,240.4
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,373.03,288.29
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,447.01,344.0
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,523.73,402.67
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,617.46,472.91
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,666.34,507.19
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,714.0,540.08
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,756.32,568.32
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,797.16,594.97
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,834.53,617.84
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,870.07,639.24
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,799.95,588.57
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,710.38,519.98
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,720.96,527.89
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,730.36,534.19
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,774.58,566.58
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,823.63,601.57
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,745.58,545.2
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,663.42,485.86
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,833.16,613.39
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,982.1,715.46
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,970.55,707.63
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,955.84,699.38
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,782.58,581.41
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,601.7,448.32
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,739.16,555.91
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,843.47,632.22
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,644.64,489.87
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,449.08,341.43
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,498.26,382.44
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,529.82,408.78
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,442.01,342.89
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,354.56,276.54
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,315.28,246.86
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,276.57,216.9
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,236.42,185.64
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,197.33,154.46
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,157.29,121.8
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,119.3,90.24
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,82.11,59.29
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,48.06,30.79
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,20.8,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.83,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,19.3,9.85
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,38.37,27.56
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,56.71,44.16
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,77.06,58.83
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,96.72,74.46
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,135.04,99.86
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,189.37,139.17
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,190.14,145.47
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,177.05,138.48
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,233.25,181.71
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,296.63,230.03
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,345.96,267.23
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,399.46,307.18
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,461.22,353.91
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,531.08,406.01
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,550.89,418.47
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,566.69,427.91
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,676.73,512.13
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,802.52,601.65
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,836.75,622.58
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,870.28,643.72
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,899.26,662.59
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,925.63,679.77
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,946.91,692.72
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,965.27,703.83
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,978.68,712.74
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,988.98,719.79
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,896.53,657.57
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,784.97,574.88
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,891.81,657.42
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,984.98,721.8
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,765.61,569.08
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,526.95,390.87
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,672.33,502.2
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,800.39,596.21
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,785.97,587.33
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,768.05,577.03
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,686.37,519.07
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,601.73,458.34
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,313.11,244.06
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,32.86,20.83
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,37.2,24.6
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,41.54,28.29
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,36.7,24.45
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,31.86,20.59
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,27.02,16.72
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,22.19,12.8
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,17.36,8.8
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.53,4.75
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.67,1.46
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.82,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.41,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.66,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.07,13.22
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,31.97,22.22
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,40.03,29.74
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,67.1,38.54
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,111.74,64.85
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,158.89,100.23
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,211.36,143.54
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,264.39,189.25
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,320.92,237.84
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,378.2,286.41
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,434.91,333.36
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,489.85,377.68
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,545.5,421.18
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,597.39,460.9
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,648.9,499.16
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,697.06,533.12
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,742.84,563.54
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,785.12,589.92
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,825.53,614.57
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,860.39,635.12
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,892.62,653.67
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,920.97,670.2
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,946.55,684.77
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,966.48,694.91
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,983.3,703.08
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,995.95,710.03
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,1005.4,715.08
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,1009.62,716.98
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1010.55,716.99
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,1005.23,715.63
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,996.66,712.33
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,981.12,703.95
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,968.61,697.45
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,945.5,685.6
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,919.64,671.96
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,886.09,652.33
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,850.53,631.13
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,811.7,606.22
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,771.25,580.02
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,727.36,551.54
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,680.17,520.34
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,536.31,414.64
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,406.93,316.37
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,424.56,332.25
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,422.97,331.69
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,364.93,286.13
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,310.58,242.55
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,251.68,194.39
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,197.92,149.36
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,140.11,101.33
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,90.75,60.14
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,40.57,9.34
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.89,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.78,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.6,3.63
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,15.43,8.07
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,21.22,12.45
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,27.02,17.37
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,33.31,22.68
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,39.59,27.92
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,41.05,29.04
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,42.51,30.15
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,87.52,67.44
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,131.62,103.27
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,117.66,91.34
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,103.45,79.39
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,135.02,104.7
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,166.79,129.8
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,169.74,131.59
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,172.75,133.51
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,271.14,210.36
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,372.36,286.98
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,384.53,295.44
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,396.77,304.33
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,266.13,205.07
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,132.06,100.27
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,133.57,101.67
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,135.11,102.89
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,129.81,98.66
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,124.48,94.43
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,167.7,128.52
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,211.19,162.27
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,208.33,160.06
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,205.42,157.93
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,245.24,188.92
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,285.38,219.81
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,275.92,212.68
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,266.41,205.7
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,213.0,164.57
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,160.08,123.26
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,150.79,116.47
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,141.57,109.6
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,164.72,128.57
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,188.13,147.69
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,170.27,133.98
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,152.62,120.38
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,111.3,87.06
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,70.58,53.65
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,59.43,44.62
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,48.3,35.4
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,38.14,26.79
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,27.99,18.06
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,19.29,10.5
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.6,2.93
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.3,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.93,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.85,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.71,1.1
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.57,4.65
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,16.39,8.34
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,21.22,12.45
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,73.77,56.79
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,123.86,98.22
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,88.44,68.42
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,50.25,36.44
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,124.14,97.08
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,197.28,155.58
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,169.71,132.74
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,140.64,108.92
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,177.27,137.67
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,214.44,166.3
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,290.0,224.0
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,368.36,282.16
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,408.93,311.35
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,450.72,341.15
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,466.24,351.31
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,481.82,361.58
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,443.97,332.98
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,404.24,303.06
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,460.21,343.51
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,517.24,383.5
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,768.73,572.38
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,1003.65,730.25
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,752.69,558.01
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,469.43,347.57
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,748.83,560.12
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,993.89,726.49
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,706.78,529.65
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,395.73,296.31
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,537.75,405.74
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,675.06,506.33
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,773.97,583.54
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,850.03,639.87
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,736.21,560.32
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,618.77,473.67
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,595.23,458.35
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,562.0,435.3
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,512.56,399.76
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,456.6,358.83
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,404.73,319.29
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,354.32,280.09
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,305.02,241.44
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,258.24,203.81
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,208.93,163.32
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,162.98,124.74
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,115.57,85.0
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,73.54,49.7
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,33.59,11.01
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.16,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.1,16.03
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,34.82,24.54
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,42.96,32.1
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,73.66,43.1
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,116.73,69.84
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,143.92,101.75
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,144.87,112.45
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,193.83,149.46
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,248.05,190.82
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,294.7,227.02
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,344.09,265.23
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,423.42,326.29
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,526.82,405.33
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,578.49,444.28
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,628.37,481.29
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,675.8,514.81
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,722.83,546.76
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,764.7,574.01
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,804.98,599.91
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,839.64,621.81
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,871.88,641.98
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,839.61,618.31
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,793.85,581.45
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,880.03,647.32
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,965.91,705.44
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,978.87,713.87
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,988.74,721.06
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,991.18,722.5
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,990.43,721.98
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,986.33,720.09
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,979.12,716.27
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,962.81,706.58
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,943.77,695.18
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,921.09,681.15
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,895.83,665.41
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,732.69,551.28
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,565.23,426.74
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,435.22,332.13
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,302.54,231.78
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,381.23,295.09
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,445.1,345.21
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,439.81,343.3
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,422.81,332.68
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,239.32,189.63
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,71.55,53.21
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,60.89,44.88
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,50.23,36.25
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,40.56,28.2
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,30.89,20.04
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,21.71,12.25
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.53,4.41
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.26,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.85,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.71,0.81
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,13.01,5.7
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,18.32,10.55
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,25.09,15.59
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,31.85,21.28
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,89.49,68.85
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,143.3,112.42
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,120.11,93.64
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,90.73,69.66
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,171.19,134.22
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,255.11,199.89
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,351.32,274.56
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,469.21,365.01
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,451.5,349.82
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,421.56,324.76
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,439.93,337.2
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,457.32,348.44
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,404.89,307.7
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,348.52,263.97
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,462.23,348.55
