Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,482.23,372.05
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,315.48,242.59
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,572.78,442.3
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,837.96,633.29
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,555.48,426.25
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,254.28,194.42
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,512.25,393.62
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,772.53,580.0
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,640.69,482.42
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,505.41,382.02
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,409.16,311.71
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,306.66,234.77
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,672.33,520.61
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,988.48,739.05
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,966.75,721.84
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,942.25,706.19
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,799.84,607.95
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,650.17,495.69
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,741.89,571.09
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,808.96,622.12
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,647.18,504.28
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,497.03,388.68
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,391.86,308.93
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,294.51,232.79
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,293.18,233.21
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,282.76,225.82
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,248.12,198.64
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,214.18,171.57
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,255.4,203.67
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,278.01,216.48
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,216.05,163.59
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,161.46,116.76
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,103.99,69.01
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,56.82,24.81
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,20.93,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,9.83,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.56,0.92
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,24.94,15.63
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,33.6,24.03
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,38.49,28.75
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,60.99,35.58
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,102.02,57.68
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,149.12,91.84
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,198.06,132.19
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,250.94,177.56
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,306.34,225.46
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,361.59,272.58
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,415.48,317.88
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,470.67,362.74
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,524.1,404.82
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,577.87,445.66
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,630.29,485.01
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,680.23,521.51
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,726.64,552.84
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,771.77,581.32
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,813.44,606.89
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,853.22,630.74
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,888.68,651.35
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,921.78,670.13
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,950.59,687.23
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,976.62,702.48
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,997.83,715.31
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1016.02,726.32
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,1029.15,734.25
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,1039.06,740.32
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,1044.68,742.41
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,1046.96,742.57
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,1043.4,740.73
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1036.5,736.99
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,1023.81,730.5
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,1007.92,722.09
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,986.97,709.89
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,963.07,695.88
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,933.53,678.25
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,901.47,658.95
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,864.9,637.82
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,826.33,615.09
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,783.05,587.67
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,742.18,561.59
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,691.54,527.52
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,640.47,492.39
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,585.21,452.38
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,530.59,411.75
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,472.35,367.66
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,415.22,323.0
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,352.8,273.02
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,294.65,224.82
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,231.6,172.35
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,175.8,124.96
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,115.85,75.72
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,66.15,30.08
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,23.85,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,9.83,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.53,1.47
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,24.85,15.33
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,33.5,23.57
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,38.4,28.22
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,61.47,35.13
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,102.99,57.57
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,150.07,91.31
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,198.51,130.5
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,250.89,174.51
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,306.15,220.91
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,360.98,266.09
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,414.15,309.66
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,468.64,352.97
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,521.19,393.89
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,574.14,433.93
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,626.71,472.79
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,676.91,509.08
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,722.84,540.14
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,767.36,568.33
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,808.47,595.01
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,847.72,620.29
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,883.24,641.73
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,916.43,661.5
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,944.35,679.13
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,969.55,695.07
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,990.49,707.56
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,1008.47,718.24
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,1021.43,726.11
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1031.24,732.15
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,1033.37,734.13
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,1032.26,734.26
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,1027.41,731.03
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,1019.35,725.94
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,1005.21,717.74
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,988.09,707.79
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,966.56,694.56
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,942.28,679.66
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,916.16,663.61
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,882.45,642.63
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,816.89,601.71
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,751.47,559.24
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,718.47,538.85
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,682.2,515.47
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,651.29,495.05
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,616.35,471.17
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,560.52,430.69
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,506.01,390.3
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,446.91,345.93
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,390.41,302.19
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,328.41,252.97
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,271.2,206.22
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,209.18,155.44
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,156.37,111.44
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,101.12,66.54
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,54.9,25.89
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,20.3,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,9.83,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,17.98,3.17
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,32.43,21.57
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,47.4,35.44
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,60.74,47.51
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,84.6,59.26
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,110.56,73.0
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,147.35,98.69
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,143.89,104.73
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,122.42,94.69
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,195.9,150.35
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,286.41,219.1
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,316.59,242.46
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,345.18,264.11
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,432.96,331.47
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,548.37,418.91
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,548.05,415.44
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,529.27,397.7
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,623.12,469.04
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,734.08,550.2
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,772.98,575.63
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,810.44,599.99
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,845.51,621.34
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,878.89,641.34
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,905.98,658.35
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,930.68,673.81
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,881.07,638.79
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,817.86,590.68
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,742.43,537.22
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,658.25,476.82
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,831.38,605.51
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,990.86,714.12
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,986.49,710.18
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,979.18,706.0
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,964.62,697.29
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,947.41,686.98
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,925.98,673.58
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,905.75,661.04
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,876.62,643.05
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,845.45,623.68
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,808.84,600.2
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,770.78,575.61
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,595.53,449.58
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,427.84,323.64
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,522.37,399.94
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,586.22,450.53
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,534.16,411.67
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,482.98,373.43
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,422.77,328.02
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,368.35,285.74
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,310.67,239.95
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,257.09,196.19
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,199.4,148.67
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,148.54,106.37
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,96.63,64.22
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,52.34,25.74
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,19.48,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,10.32,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.3,2.81
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.37,18.13
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,39.88,28.84
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,48.04,36.32
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,71.75,45.33
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,109.81,67.19
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,152.97,98.28
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,197.58,134.28
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,246.51,175.43
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,295.13,216.82
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,346.43,259.88
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,396.49,301.16
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,448.28,342.66
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,498.37,381.75
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,549.34,420.34
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,599.13,456.52
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,646.88,490.12
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,691.45,520.73
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,735.24,549.69
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,774.9,575.29
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,813.05,599.57
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,847.02,619.59
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,878.92,637.98
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,906.67,655.24
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,932.04,670.95
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,951.64,682.97
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,968.46,693.32
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,980.92,700.97
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,990.49,706.93
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,994.13,709.28
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,994.77,709.9
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,990.87,707.22
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,983.98,702.81
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,970.27,694.79
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,953.81,685.16
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,933.6,672.1
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,910.83,657.5
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,880.72,638.74
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,852.0,620.93
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,815.49,599.07
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,777.46,576.02
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,734.52,548.27
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,690.82,519.2
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,641.77,485.43
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,592.84,451.09
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,539.55,412.9
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,487.18,374.44
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,430.0,331.98
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,373.28,288.61
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,315.78,242.85
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,262.2,199.01
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,204.01,151.69
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,152.75,109.43
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,100.88,67.3
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,56.91,29.2
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,21.2,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,11.3,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,17.95,4.23
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,27.52,17.6
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,36.09,25.72
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,41.32,30.63
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,66.19,38.25
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,106.8,60.09
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,153.55,93.46
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,202.38,132.99
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,255.09,177.09
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,310.33,223.26
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,365.26,268.04
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,418.76,311.07
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,473.52,353.53
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,526.21,393.02
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,579.14,431.22
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,630.95,469.26
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,680.26,504.78
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,727.06,536.95
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,772.83,566.68
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,814.06,593.06
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,853.38,618.02
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,822.21,595.01
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,773.98,556.26
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,807.54,578.4
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,840.21,598.88
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,929.56,663.55
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,1015.08,716.36
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,1027.76,723.01
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,1037.23,728.68
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,970.85,687.12
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,890.9,629.53
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,969.07,688.4
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1030.32,726.71
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1017.85,719.61
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1002.18,711.43
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,981.59,700.94
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,958.13,688.65
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,928.96,671.35
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,897.27,652.39
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,860.2,628.71
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,821.2,603.68
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,782.55,578.75
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,738.29,549.85
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,689.03,519.23
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,639.32,487.32
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,584.81,449.53
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,530.9,410.87
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,472.69,366.82
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,415.56,322.26
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,354.89,273.34
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,298.11,226.13
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,236.3,174.93
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,181.36,128.5
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,122.7,80.38
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,74.37,38.23
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,26.63,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.93,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.71,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,16.4,8.18
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,25.09,16.19
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,36.69,26.65
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,48.3,35.08
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,60.41,45.16
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,72.24,54.83
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,74.41,56.45
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,76.4,57.9
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,82.22,62.34
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,88.0,66.68
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,165.3,128.24
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,240.51,186.55
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,313.1,241.99
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,389.72,299.71
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,390.01,299.02
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,384.72,294.14
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,244.22,186.89
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,96.86,71.35
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,211.58,160.91
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,327.11,248.16
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,389.45,293.72
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,452.79,339.27
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,404.69,303.37
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,352.31,264.43
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,398.06,298.25
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,441.55,329.75
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,575.25,428.08
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,706.53,520.97
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,666.2,490.97
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,624.66,461.02
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,609.75,451.65
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,594.2,441.65
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,426.01,320.58
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,260.87,197.22
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,301.22,228.49
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,349.3,264.69
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,354.56,269.11
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,359.53,273.52
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,320.22,244.87
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,274.64,211.15
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,211.04,162.44
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,148.51,113.62
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,137.68,105.47
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,126.85,97.19
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,121.56,93.3
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,116.31,89.4
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,101.99,78.28
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,87.68,66.98
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,73.38,55.36
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,59.08,43.56
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,45.89,32.57
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,32.83,21.52
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,22.2,12.35
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.57,2.69
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.9,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,10.81,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,19.67,5.92
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,32.07,21.42
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,45.16,33.56
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,59.25,46.35
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,82.88,58.95
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,114.97,80.7
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,149.69,107.05
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,189.17,137.25
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,231.41,170.78
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,273.0,206.42
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,307.72,235.48
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,346.45,266.18
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,384.73,295.63
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,413.9,317.27
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,440.27,336.02
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,502.12,382.78
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,570.23,433.46
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,565.5,426.58
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,551.29,412.76
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,502.56,376.0
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,446.94,333.74
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,419.98,313.21
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,391.49,291.38
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,386.65,287.72
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,381.47,283.75
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,535.73,396.23
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,690.5,503.39
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,852.6,622.74
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,1002.52,721.82
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,1002.05,720.16
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,998.45,718.12
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,994.36,715.4
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,987.23,710.84
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,974.65,703.45
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,965.12,698.15
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,944.31,685.13
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,920.84,670.53
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,892.81,653.45
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,862.44,634.78
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,826.51,613.51
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,788.87,590.82
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,747.44,564.09
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,704.84,536.22
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,641.19,491.79
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,578.93,446.39
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,472.34,366.43
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,375.84,292.45
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,332.78,260.13
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,290.44,227.26
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,246.93,192.57
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,204.83,158.11
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,161.06,121.77
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,120.66,87.79
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,81.38,55.29
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,47.13,25.69
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,18.69,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,11.3,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.88,5.13
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,27.86,17.79
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,37.36,26.6
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,43.37,32.15
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,67.8,40.04
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,106.05,61.1
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,150.2,92.61
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,194.7,135.65
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,225.93,167.3
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,275.26,202.6
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,348.17,258.51
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,401.96,302.48
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,454.57,344.47
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,505.25,383.82
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,556.28,422.21
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,604.47,458.13
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,652.29,492.88
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,634.24,474.16
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,594.86,439.64
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,590.06,434.66
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,580.42,425.86
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,613.43,448.5
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,646.96,470.94
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,696.97,505.17
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,746.99,538.75
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,862.43,622.01
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,974.47,693.32
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,821.69,589.69
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,643.83,460.97
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,697.91,500.69
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,757.65,541.58
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,881.72,631.69
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,992.56,704.26
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,872.34,625.48
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,744.54,535.46
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,842.39,610.05
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,920.93,663.68
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,643.54,475.8
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,359.44,265.98
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,596.13,448.18
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,787.1,583.13
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,745.92,554.87
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,701.62,526.4
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,652.96,494.53
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,604.26,461.22
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,549.39,421.63
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,495.93,382.15
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,438.79,339.42
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,384.17,297.35
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,322.62,248.36
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,268.46,204.03
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,209.99,156.53
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,158.33,113.93
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,105.02,70.78
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,61.23,34.39
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,22.79,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,11.8,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,20.13,6.71
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.29,19.81
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.34,30.03
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,49.05,37.07
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,73.95,46.23
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,110.81,66.88
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,153.8,97.38
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,198.57,133.18
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,247.52,173.79
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,296.32,214.87
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,347.92,257.66
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,398.26,299.29
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,450.19,341.17
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,464.73,352.26
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,459.26,346.33
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,543.31,411.06
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,648.5,489.48
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,695.27,521.52
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,742.57,551.95
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,721.61,532.64
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,682.38,498.98
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,650.57,473.9
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,611.05,443.14
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,674.18,487.52
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,742.28,533.52
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,861.25,620.25
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,977.21,695.04
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,901.71,643.8
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,807.77,574.74
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,914.14,651.76
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,1004.53,707.66
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,923.99,655.51
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,831.61,589.65
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,909.41,648.34
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,967.59,685.47
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,947.5,672.33
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,924.7,658.44
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,897.37,642.4
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,872.49,627.93
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,836.87,607.61
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,799.44,585.92
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,757.16,559.55
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,713.65,532.01
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,665.67,501.95
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,617.37,470.21
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,566.13,433.74
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,514.18,395.77
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,457.17,353.18
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,402.31,310.89
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,343.55,263.98
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,288.6,218.77
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,229.11,170.01
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,176.16,125.76
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,119.98,79.84
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,73.16,40.64
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,29.11,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,11.3,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,17.85,5.5
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.42,17.37
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,36.71,25.97
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,42.36,31.24
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,67.54,39.46
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,106.31,60.98
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,150.47,92.51
