Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,143.61,99.82
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,116.14,88.5
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,147.48,112.58
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,179.66,136.64
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,233.65,176.87
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,294.41,221.3
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,361.84,269.75
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,437.89,323.4
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,487.2,358.0
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,539.64,394.58
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,630.1,460.55
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,738.93,535.37
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,778.12,559.27
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,815.6,582.84
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,849.14,602.6
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,880.46,620.87
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,907.53,637.67
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,932.1,652.99
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,952.16,664.3
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,969.43,673.98
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,981.9,681.22
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,991.45,686.84
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,992.46,688.41
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,990.42,688.34
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,918.53,643.69
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,834.54,585.41
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,749.13,530.14
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,663.06,472.67
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,666.0,477.48
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,674.83,485.2
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,692.06,499.58
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,704.69,510.77
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,674.24,490.74
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,642.81,470.33
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,469.75,348.57
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,308.56,230.21
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,162.78,122.22
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,23.18,12.97
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,15.45,6.87
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.72,0.63
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.75,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.79,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.82,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.89,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.93,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.96,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,11.8,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.66,6.16
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,31.07,20.41
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,42.91,31.26
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,50.96,38.65
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,75.81,48.14
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,113.08,69.86
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,155.76,100.51
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,198.77,134.65
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,246.03,173.51
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,293.63,213.2
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,344.23,254.78
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,368.31,276.87
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,374.8,282.82
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,448.51,338.75
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,543.64,409.9
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,591.1,444.77
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,639.75,479.98
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,686.09,512.37
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,733.12,543.43
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,710.75,523.26
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,670.15,489.11
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,769.23,563.01
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,876.1,634.28
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,727.25,529.62
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,547.93,396.28
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,760.23,554.41
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,967.39,691.74
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,979.85,697.41
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,989.39,703.32
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,987.83,702.93
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,989.67,704.89
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,892.95,640.13
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,787.48,563.78
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,765.57,550.52
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,742.55,535.75
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,835.33,606.17
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,909.34,657.79
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,783.26,572.46
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,658.53,482.73
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,661.05,488.01
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,665.85,493.65
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,624.45,465.37
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,576.08,432.32
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,513.52,388.42
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,454.06,345.94
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,482.47,369.78
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,492.87,378.73
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,436.45,336.32
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,382.46,294.98
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,321.46,246.71
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,267.67,202.96
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,210.63,156.53
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,160.07,114.83
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,107.55,72.56
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,61.26,35.11
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,25.69,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,11.8,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,20.13,7.22
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,34.78,23.43
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,48.94,36.27
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,56.08,42.89
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,81.2,53.52
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,116.11,73.98
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,156.95,103.02
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,199.52,136.41
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,246.27,174.35
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,292.3,212.19
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,342.01,252.6
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,390.84,291.5
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,441.53,330.67
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,490.47,367.75
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,540.89,404.87
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,587.93,438.69
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,634.98,471.54
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,683.56,504.73
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,732.43,535.98
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,771.72,558.89
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,809.38,580.36
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,844.49,600.51
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,877.74,619.26
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,905.89,636.69
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,931.55,652.64
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,952.67,665.84
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,971.06,677.47
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,984.18,685.99
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,994.33,692.85
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,999.48,697.57
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,1001.54,700.51
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,998.01,699.39
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,991.37,696.51
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,980.15,689.51
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,965.93,680.75
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,946.39,671.44
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,924.13,660.38
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,896.32,644.38
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,866.1,626.74
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,836.2,608.24
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,799.74,585.32
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,756.93,558.45
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,713.17,530.61
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,622.13,468.18
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,535.53,405.71
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,503.54,384.23
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,467.79,358.82
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,437.5,336.48
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,400.07,307.63
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,339.89,260.29
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,284.25,215.34
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,225.63,167.38
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,172.19,122.99
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,116.94,78.15
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,71.7,41.25
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,29.45,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.95,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,12.05,4.43
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,18.32,10.09
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,26.54,17.39
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,34.75,23.26
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,43.94,30.83
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,53.14,38.27
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,99.6,75.86
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,145.29,112.18
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,160.69,124.04
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,176.21,135.93
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,177.57,136.64
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,178.46,136.97
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,223.56,171.47
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,269.82,206.24
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,403.65,309.66
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,555.91,423.84
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,515.46,390.44
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,465.24,349.84
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,531.94,399.43
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,603.18,451.12
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,435.93,327.84
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,256.65,191.97
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,241.86,181.13
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,226.89,169.8
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,308.23,230.84
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,394.63,294.27
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,415.7,309.43
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,436.87,324.83
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,475.18,352.99
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,513.65,381.05
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,548.28,406.63
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,582.54,431.8
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,701.51,521.1
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,808.48,599.66
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,869.65,649.49
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,915.07,682.99
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,745.79,562.96
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,573.63,432.13
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,500.15,378.89
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,421.59,320.65
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,342.16,261.41
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,258.85,198.03
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,288.81,222.96
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,310.28,240.99
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,198.64,154.13
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,90.18,67.6
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,79.37,59.33
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,68.64,50.89
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,57.98,42.28
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,47.33,33.55
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,37.17,25.09
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,27.02,16.55
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,18.81,9.55
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,10.6,2.4
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,5.3,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,11.3,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,17.8,5.97
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.58,18.39
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,38.83,27.9
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,46.61,35.05
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,71.42,44.49
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,108.94,67.02
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,150.51,97.56
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,192.24,129.47
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,243.24,170.87
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,292.36,213.14
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,343.86,256.78
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,394.5,299.05
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,448.83,342.96
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,477.81,364.96
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,492.59,374.39
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,526.31,398.82
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,555.1,418.94
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,590.55,443.28
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,625.68,466.89
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,628.67,466.92
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,626.88,463.64
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,646.33,476.8
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,663.57,488.21
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,702.01,515.13
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,739.77,541.26
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,725.87,529.5
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,706.12,514.27
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,667.15,486.58
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,626.32,457.47
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,583.44,427.67
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,544.98,400.56
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,610.44,448.26
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,668.74,489.71
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,631.3,463.58
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,593.58,437.7
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,442.61,330.53
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,294.66,221.53
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,283.11,213.77
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,271.55,205.49
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,254.51,193.33
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,237.5,181.13
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,227.85,174.2
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,218.18,167.23
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,199.54,153.21
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,181.09,139.26
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,161.68,124.43
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,142.58,109.7
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,125.23,96.43
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,107.88,82.94
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,91.05,69.47
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,74.21,55.77
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,58.38,42.77
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,42.54,29.53
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,29.45,18.35
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,16.4,6.98
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,8.19,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,11.3,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,17.88,6.23
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,26.11,16.54
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,33.78,23.78
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,37.39,27.22
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,63.42,34.53
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,105.56,58.09
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,152.93,92.62
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,200.97,132.06
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,255.34,178.35
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,307.56,223.59
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,362.09,270.16
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,415.04,314.45
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,469.24,358.43
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,521.6,399.08
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,576.22,439.92
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,626.06,477.38
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,675.3,513.41
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,720.67,544.05
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,764.73,571.95
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,804.91,598.22
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,843.16,622.96
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,876.38,642.89
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,907.08,661.0
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,934.63,678.66
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,959.46,694.56
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,921.64,668.35
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,868.68,625.08
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,946.53,685.33
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,1015.93,730.69
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,1020.33,734.21
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,1021.56,736.33
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,1019.1,735.46
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,1013.46,732.66
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,1002.22,726.35
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,987.95,718.17
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,867.96,638.27
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,736.47,541.68
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,831.05,616.34
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,893.67,660.9
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,858.78,638.88
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,821.89,616.01
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,785.07,591.8
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,742.55,563.43
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,694.23,531.55
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,645.37,498.64
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,594.05,460.83
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,542.72,422.15
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,485.51,378.75
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,431.14,336.18
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,372.63,289.17
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,317.17,243.11
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,255.92,192.1
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,200.84,145.15
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,141.05,95.34
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,91.63,54.04
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,37.22,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,11.8,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,18.85,7.03
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,27.06,17.47
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,34.71,24.69
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,38.7,28.49
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,65.54,36.17
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,107.77,59.56
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,155.56,94.43
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,204.94,135.57
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,260.65,183.87
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,313.21,230.06
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,368.18,277.74
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,422.0,324.11
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,476.9,370.2
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,531.83,414.33
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,584.26,455.32
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,634.32,494.04
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,683.66,531.22
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,729.47,563.22
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,774.0,592.63
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,815.26,620.29
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,854.57,646.32
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,889.94,668.12
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,922.94,688.07
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,952.06,706.58
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,978.44,723.21
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1000.98,736.18
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1020.57,747.22
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1035.15,756.11
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1046.55,763.03
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,1053.68,767.28
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,1057.46,769.51
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,1054.87,767.32
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,1048.89,763.1
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,1039.49,757.25
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1026.72,749.35
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,1006.87,736.97
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,983.96,722.7
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,957.52,706.16
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,928.26,687.78
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,892.49,665.01
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,854.52,640.66
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,813.19,613.85
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,770.16,585.62
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,721.6,553.69
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,672.25,520.72
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,618.67,482.44
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,567.75,444.02
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,509.68,399.82
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,453.08,355.36
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,392.37,306.43
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,334.77,258.35
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,271.97,205.47
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,215.94,156.95
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,154.57,105.12
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,103.48,61.59
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,41.3,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,10.81,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,16.9,5.94
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,23.32,14.58
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,29.29,20.36
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,32.74,23.69
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,60.43,31.36
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,106.88,57.82
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,155.45,93.4
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,205.5,135.07
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,258.95,181.21
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,312.54,227.37
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,368.17,274.02
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,425.49,321.17
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,480.47,365.01
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,533.55,406.25
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,586.57,446.07
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,637.61,482.35
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,687.93,516.74
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,734.62,546.63
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,779.75,574.27
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,821.29,601.59
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,860.84,627.5
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,896.5,649.54
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,929.68,669.87
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,959.33,689.22
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,986.16,706.83
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,1007.19,720.85
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1025.11,733.04
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1038.38,741.74
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1048.38,748.55
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,1054.06,751.33
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,1056.37,752.15
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,1053.3,750.57
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1046.84,747.05
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,1035.04,740.32
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,1019.98,731.68
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,999.82,719.29
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,976.67,705.1
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,948.67,688.45
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,918.0,670.04
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,882.74,648.03
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,845.36,624.52
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,802.94,597.47
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,758.99,569.14
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,710.26,537.18
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,660.82,504.28
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,610.48,469.07
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,557.38,430.04
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,499.53,386.68
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,443.23,343.12
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,382.98,295.37
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,326.03,248.63
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,265.41,198.17
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,209.89,150.78
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,149.39,100.42
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,99.12,58.43
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,39.89,0.78
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,11.8,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,18.83,7.07
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,27.04,17.49
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,34.68,24.77
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,38.67,28.59
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,63.97,35.98
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,104.75,58.92
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,150.87,92.68
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,198.0,131.57
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,248.81,175.19
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,302.2,221.0
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,355.18,265.76
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,407.17,309.02
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,460.39,351.81
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,511.82,391.95
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,563.55,430.92
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,613.92,467.93
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,661.71,501.85
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,707.99,532.44
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,753.49,560.25
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,794.08,583.52
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,832.85,604.84
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,867.79,622.96
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,900.48,639.01
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,928.94,653.09
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,954.76,665.12
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,976.35,675.33
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,995.06,683.75
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,1008.86,690.41
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,1019.56,695.36
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,1026.09,696.66
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1029.39,696.27
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,1026.92,696.17
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,1021.2,694.42
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,1010.71,690.05
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,997.03,683.94
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,977.84,673.52
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,955.7,661.44
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,928.98,646.61
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,899.7,630.22
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,864.79,610.26
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,827.83,588.89
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,785.78,564.88
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,742.38,539.57
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,698.13,513.14
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,649.73,483.27
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,595.91,447.93
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,542.66,411.19
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,484.75,369.94
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,429.59,328.99
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,369.09,282.36
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,312.53,237.03
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,252.34,187.96
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,198.22,142.62
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,139.2,94.09
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,90.58,54.24
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,37.48,2.24
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,11.8,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.62,6.75
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.16,18.12
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,37.25,26.55
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,42.66,31.56
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,67.15,39.29
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,105.59,60.67
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,149.67,92.19
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,194.84,128.54
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,243.9,169.6
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,293.6,211.37
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,345.89,254.51
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,398.89,297.54
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,450.68,338.47
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,501.16,376.45
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,552.2,413.43
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,600.8,448.87
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,649.06,483.05
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,693.7,513.18
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,737.45,540.48
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,777.7,566.05
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,816.31,590.31
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,850.08,609.99
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,881.66,628.09
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,909.08,644.69
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,933.98,659.69
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,954.35,670.51
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,971.95,679.65
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,984.76,687.26
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,994.65,693.21
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,1001.58,696.71
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,1005.44,698.46
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,1003.16,697.36
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,997.78,694.53
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,986.32,688.72
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,971.88,681.17
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,952.57,669.51
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,930.51,656.23
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,903.4,640.36
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,873.87,622.94
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,840.0,602.16
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,808.56,582.9
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,767.92,557.89
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,725.85,531.69
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,678.71,502.68
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,631.07,472.49
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,579.52,436.75
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,529.49,401.0
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,473.97,360.65
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,420.26,320.32
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,361.41,274.29
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,306.09,229.7
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,246.93,182.12
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,193.79,138.23
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,136.63,91.71
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,89.2,53.21
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,36.5,3.34
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,11.8,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.62,6.68
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,27.53,17.43
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,35.62,24.91
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,40.01,28.98
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,65.09,36.3
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,104.7,57.53
