Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,150.37,89.85
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,198.19,128.48
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,249.71,171.83
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,303.09,216.86
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,356.25,261.18
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,408.73,304.47
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,462.43,347.48
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,514.59,388.21
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,569.17,429.43
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,618.01,465.99
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,666.28,501.21
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,711.33,531.7
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,754.76,559.16
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,734.44,541.25
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,697.02,509.25
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,728.9,529.92
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,760.09,549.4
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,855.52,619.78
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,953.02,683.01
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,973.5,695.08
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,991.09,705.95
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,1003.76,714.16
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,1013.41,720.58
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,1016.99,722.17
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,1017.43,721.92
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,1012.74,719.63
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,1004.93,715.49
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,991.6,707.93
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,975.36,698.58
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,954.28,685.55
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,930.54,670.87
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,904.78,655.17
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,871.85,634.71
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,836.35,613.21
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,799.14,590.35
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,754.96,561.33
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,712.26,533.12
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,664.78,501.99
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,617.13,468.99
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,507.59,387.56
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,408.76,312.7
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,363.61,279.36
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,319.57,245.8
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,306.71,235.22
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,281.79,213.77
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,224.65,167.55
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,173.63,125.63
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,119.66,82.01
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,74.9,46.22
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,31.02,3.56
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,11.8,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,18.85,6.94
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,26.12,16.54
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,32.9,23.0
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,36.57,26.49
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,63.23,33.75
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,106.0,56.45
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,157.92,93.98
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,208.82,136.24
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,263.25,183.49
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,317.36,230.79
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,374.05,279.59
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,432.07,328.15
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,487.67,373.35
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,542.0,416.2
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,596.58,457.74
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,647.82,496.18
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,698.18,532.79
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,745.51,563.61
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,791.48,592.14
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,833.79,617.16
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,873.98,640.11
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,910.04,660.29
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,943.56,678.42
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,972.57,694.71
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,998.64,708.96
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,1019.77,719.31
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1037.7,727.67
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1051.38,734.89
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1061.73,740.16
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,1066.23,740.54
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,1067.3,739.0
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,1064.41,736.69
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1058.1,732.49
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,1045.93,724.91
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,1030.48,715.54
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,1010.33,703.44
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,987.13,689.6
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,959.29,671.66
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,928.83,652.23
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,893.45,632.29
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,855.86,610.83
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,813.04,585.39
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,768.72,558.68
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,720.78,528.48
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,672.04,497.33
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,620.84,462.57
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,566.87,424.11
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,508.77,382.33
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,452.18,340.27
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,391.56,294.15
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,335.08,249.48
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,272.98,199.55
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,216.63,152.89
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,155.94,103.6
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,105.16,62.18
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,42.99,7.13
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,11.8,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.63,6.74
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,27.55,17.75
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,35.66,25.39
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,40.49,29.92
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,65.52,37.49
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,105.1,58.86
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,150.74,91.52
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,198.77,130.7
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,250.6,174.72
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,304.6,220.55
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,358.5,265.65
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,411.47,309.62
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,465.72,353.29
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,518.33,393.69
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,573.55,434.5
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,623.38,471.3
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,672.62,506.58
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,718.73,537.33
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,763.62,565.25
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,804.36,591.01
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,843.22,615.22
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,877.83,635.11
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,910.09,653.21
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,938.45,669.92
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,964.12,684.85
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,984.64,695.11
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,1002.17,703.5
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,1015.68,710.83
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,1026.09,716.33
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,1031.35,718.1
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,1033.39,718.07
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,1030.68,716.74
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1024.73,713.6
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,1012.65,706.86
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,997.52,698.39
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,977.85,686.53
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,955.33,673.0
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,927.36,656.78
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,896.98,639.03
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,861.48,617.96
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,824.02,595.49
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,786.15,571.98
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,742.79,544.62
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,695.13,513.58
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,646.95,481.77
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,593.3,444.46
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,541.66,407.61
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,484.82,366.8
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,429.81,325.96
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,369.84,280.27
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,313.61,235.84
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,253.72,187.83
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,199.76,143.36
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,142.03,96.48
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,93.78,57.29
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,38.87,7.46
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.42,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.67,0.06
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,21.23,12.32
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,33.8,23.68
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,49.78,37.97
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,65.44,49.21
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,82.18,62.99
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,99.07,76.59
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,133.94,103.47
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,174.16,134.21
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,197.29,151.72
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,220.65,169.05
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,252.46,192.26
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,285.55,215.79
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,268.25,201.64
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,249.88,186.84
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,262.32,195.86
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,274.73,204.58
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,275.66,204.55
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,276.35,204.34
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,335.11,246.43
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,395.87,288.7
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,549.84,397.82
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,713.03,506.99
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,806.23,571.59
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,903.1,634.68
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,924.63,645.18
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,943.89,655.21
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,956.83,662.74
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,967.12,668.81
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,853.61,593.95
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,722.58,503.06
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,686.37,480.88
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,649.41,456.91
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,804.06,567.8
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,939.88,658.35
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,794.12,561.72
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,642.93,457.5
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,712.1,510.49
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,773.17,555.57
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,622.4,451.44
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,481.53,351.45
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,502.15,369.59
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,524.37,387.45
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,308.17,231.74
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,103.85,75.67
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,98.48,72.09
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,93.13,68.17
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,82.32,60.05
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,71.55,51.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,60.4,43.18
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,49.27,34.37
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,39.11,26.18
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,28.95,17.86
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,20.26,10.63
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.57,3.32
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,11.3,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,21.84,8.46
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,35.12,23.69
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,49.37,36.62
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,65.41,50.78
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,86.94,63.33
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,114.93,83.14
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,145.17,105.81
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,167.2,124.77
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,188.72,143.01
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,244.42,178.91
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,345.25,253.73
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,385.66,288.65
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,414.88,312.59
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,476.57,360.32
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,556.93,421.4
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,606.71,457.76
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,656.03,492.88
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,702.21,524.27
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,747.33,553.28
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,788.93,580.16
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,828.77,605.57
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,864.44,627.0
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,897.89,646.77
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,927.14,664.63
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,953.76,680.73
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,976.19,693.11
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,995.72,703.65
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,1009.83,711.83
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,1020.81,718.15
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,1027.62,722.42
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,1031.2,724.81
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,1028.49,722.5
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,1022.51,718.3
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,1010.76,709.68
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,995.86,699.26
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,976.47,687.11
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,954.18,673.25
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,925.88,655.65
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,895.12,636.53
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,860.15,615.95
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,823.15,593.91
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,781.09,567.16
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,737.87,539.46
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,693.69,511.59
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,645.34,480.41
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,591.02,443.09
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,537.7,405.0
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,482.61,364.74
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,428.27,323.84
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,368.17,277.6
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,312.16,233.14
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,253.02,185.81
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,199.7,142.01
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,142.03,95.3
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,93.88,56.57
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,38.88,8.73
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,11.3,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,17.94,5.83
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,25.25,15.45
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,32.05,21.84
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,35.76,25.31
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,58.95,31.65
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,98.62,52.57
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,143.7,84.48
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,190.4,122.47
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,243.16,167.28
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,247.91,183.01
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,229.09,175.02
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,317.02,239.98
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,450.8,341.44
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,504.4,383.03
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,555.68,422.03
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,482.44,365.69
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,380.68,284.69
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,260.44,195.07
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,134.19,98.53
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,138.46,101.85
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,142.82,105.07
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,119.98,87.47
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,96.96,69.71
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,508.71,389.36
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,934.86,682.23
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,654.02,486.62
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,336.25,247.53
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,673.02,503.86
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,993.98,720.87
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,551.62,416.72
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,87.44,61.95
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,294.19,220.17
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,503.2,372.82
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,356.79,266.18
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,207.22,154.55
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,366.15,276.18
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,521.85,391.54
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,333.45,252.47
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,145.98,108.87
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,173.93,131.27
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,202.01,153.61
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,369.04,286.27
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,523.38,404.68
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,448.9,348.72
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,385.14,300.58
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,250.63,195.97
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,127.2,97.23
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,112.39,85.97
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,97.58,74.42
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,224.87,178.12
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,310.28,241.89
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,251.65,191.77
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,198.83,146.19
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,142.28,98.65
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,94.23,58.75
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,39.77,10.25
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,12.78,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.34,7.45
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,29.87,19.74
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,38.94,28.33
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,44.71,33.73
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,67.95,40.78
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,108.05,62.89
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,153.38,95.46
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,199.95,133.28
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,250.54,176.21
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,301.33,220.18
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,354.29,265.4
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,406.8,309.42
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,463.26,355.25
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,514.69,396.15
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,566.74,436.34
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,616.42,474.59
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,665.8,511.75
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,712.06,544.89
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,757.47,575.45
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,798.7,603.23
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,838.25,629.62
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,873.67,651.95
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,906.98,672.66
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,936.23,691.62
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,962.94,708.86
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,985.07,721.92
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1004.42,733.16
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1018.45,742.13
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,1029.48,749.25
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1037.47,754.51
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,1042.3,757.83
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1039.86,756.56
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1034.2,753.34
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,1024.26,747.45
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,1011.09,739.57
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,881.62,652.8
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,740.49,548.46
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,843.54,629.61
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,914.41,679.74
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,880.38,658.45
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,844.25,636.25
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,803.95,609.9
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,765.63,584.71
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,717.87,553.24
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,669.39,520.77
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,618.37,483.54
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,567.07,444.78
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,510.04,401.08
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,454.47,357.23
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,397.06,310.68
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,341.17,263.92
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,279.4,211.95
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,223.18,163.47
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,162.8,112.45
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,111.88,69.55
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,46.6,13.14
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,11.8,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.01,6.55
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,25.82,16.43
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,32.16,22.55
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,35.45,25.74
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,59.45,31.88
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,102.3,54.26
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,153.35,90.92
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,203.37,131.83
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,256.94,177.57
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,310.06,223.24
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,365.11,269.58
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,419.51,314.64
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,477.81,361.06
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,531.43,402.74
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,584.95,442.98
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,635.36,480.42
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,685.06,516.31
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,732.17,547.99
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,778.0,577.07
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,820.1,603.97
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,860.24,629.31
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,896.38,650.54
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,930.15,670.03
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,959.18,687.66
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,985.39,703.5
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,1007.24,715.2
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,1026.03,725.01
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,1040.21,733.46
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,1051.17,740.06
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,1056.87,743.55
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,1059.22,745.15
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,1056.18,742.88
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,1049.78,738.71
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,1037.68,730.46
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,1022.44,720.45
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,1003.51,710.41
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,981.59,698.56
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,952.37,681.44
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,920.76,662.8
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,885.64,641.2
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,848.44,618.16
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,740.9,548.02
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,633.01,472.12
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,527.25,397.46
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,438.41,332.56
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,436.07,333.57
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,432.64,332.44
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,386.34,297.98
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,336.31,260.21
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,289.67,224.13
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,244.59,188.14
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,198.53,150.8
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,155.61,115.1
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,111.67,78.63
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,73.12,46.64
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,32.13,8.93
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,11.8,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.05,6.33
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,26.8,17.17
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,34.03,24.06
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,38.07,27.92
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,60.93,34.19
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,101.82,55.47
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,148.37,88.35
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,196.62,127.3
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,251.19,173.05
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,303.1,217.21
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,357.61,262.77
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,411.26,306.8
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,466.07,350.17
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,521.2,392.11
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,573.89,430.72
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,624.12,466.98
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,673.75,501.55
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,720.9,531.43
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,767.03,558.52
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,808.8,581.3
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,848.63,601.99
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,884.54,620.31
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,918.09,636.69
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,947.36,651.35
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,973.84,664.14
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,995.53,673.74
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1014.18,681.58
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1028.25,688.2
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1039.13,693.15
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,1044.77,696.3
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,1047.1,697.75
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,1044.59,695.61
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,1038.76,691.88
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,1027.69,684.81
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1013.46,676.12
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,993.59,665.66
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,970.77,653.59
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,943.39,638.88
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,913.5,622.67
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,878.34,605.17
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,841.11,586.22
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,798.08,562.18
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,753.8,536.98
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,709.4,511.17
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,660.77,481.95
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,605.23,446.55
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,550.73,409.96
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,494.68,370.73
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,439.29,330.51
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,377.68,284.44
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,320.32,239.86
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,259.83,191.83
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,205.24,147.19
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,146.08,99.41
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,96.46,59.66
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,41.15,12.15
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,11.3,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,20.48,6.78
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,32.83,21.89
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,45.9,33.91
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,59.97,46.48
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,81.55,58.11
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,112.24,78.51
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,145.63,103.28
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,183.07,132.17
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,224.32,164.82
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,254.28,190.69
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,281.91,213.39
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,321.29,243.53
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,359.7,272.48
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,399.94,301.71
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,441.38,331.14
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,500.94,375.52
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,566.38,423.67
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,573.1,425.43
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,570.88,420.65
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,616.59,453.15
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,664.1,486.31
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,648.34,472.3
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,626.84,454.56
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,659.35,477.72
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,692.29,500.79
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,833.48,605.96
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,970.86,698.02
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,897.76,647.94
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,806.63,579.32
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,863.13,618.17
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,915.18,652.76
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,960.68,688.67
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,990.53,707.88
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,978.81,700.04
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,964.22,690.75
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,877.14,634.34
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,782.05,565.83
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,719.57,523.67
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,665.54,486.22
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,532.33,391.91
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,405.18,299.2
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,353.14,262.06
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,302.19,224.92
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,259.5,194.01
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,212.48,159.28
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,180.78,135.5
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,149.73,111.92
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,144.51,108.78
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,139.05,105.28
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,118.16,89.18
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,97.7,73.19
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,78.81,58.15
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,59.87,42.77
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,42.97,28.79
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,26.07,14.64
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,13.02,1.17
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
