Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,11.3,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,17.89,4.88
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.49,17.23
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,36.95,25.99
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,42.17,30.82
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,63.2,37.14
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,102.92,59.63
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,143.78,89.4
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,187.99,122.11
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,241.81,164.64
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,294.69,209.07
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,347.63,253.26
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,399.8,295.8
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,453.34,338.0
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,504.92,377.53
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,559.38,417.69
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,571.81,423.48
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,570.03,417.8
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,610.45,443.9
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,650.41,468.46
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,731.0,525.81
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,821.49,584.21
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,854.94,602.52
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,885.99,619.73
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,912.6,639.96
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,936.61,658.27
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,858.3,608.72
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,761.45,539.24
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,769.43,545.36
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,776.23,549.91
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,891.31,632.74
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,997.95,701.33
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,804.99,572.87
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,597.11,424.94
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,616.52,440.44
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,634.81,453.62
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,650.81,465.81
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,672.29,481.47
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,594.96,427.65
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,526.97,379.99
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,586.6,424.89
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,631.57,458.34
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,594.06,433.4
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,556.04,408.39
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,483.21,358.08
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,408.35,305.29
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,373.75,281.26
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,338.81,256.26
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,386.92,294.39
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,408.06,310.18
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,351.54,266.37
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,298.27,224.25
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,238.46,176.32
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,186.79,134.01
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,132.06,90.07
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,86.54,53.95
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,40.67,13.24
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.86,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.81,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,20.55,6.02
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,35.37,23.55
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,50.69,37.49
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,66.69,51.6
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,84.78,60.68
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,112.66,78.28
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,144.99,101.13
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,183.39,129.83
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,227.4,163.98
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,266.76,195.95
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,311.61,231.91
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,336.36,252.87
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,351.33,264.71
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,395.14,297.25
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,439.23,329.55
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,475.13,354.95
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,511.1,379.93
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,563.9,417.61
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,620.53,457.39
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,628.44,461.0
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,631.81,461.42
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,626.43,456.29
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,617.86,448.88
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,632.78,458.7
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,647.08,467.95
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,670.96,483.33
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,694.73,498.46
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,736.22,527.08
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,774.21,553.04
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,714.71,511.16
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,658.24,471.29
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,669.69,479.88
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,680.25,487.5
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,616.4,442.96
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,545.09,393.18
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,593.56,429.67
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,632.24,458.7
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,569.73,414.73
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,508.42,371.58
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,537.98,394.94
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,570.73,419.61
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,637.22,471.15
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,685.7,508.91
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,531.29,397.34
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,384.31,288.5
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,286.28,216.13
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,195.71,147.29
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,133.14,99.79
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,72.52,52.5
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,61.86,44.32
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,51.2,35.93
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,40.56,27.37
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,29.92,18.67
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,21.22,11.4
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.53,4.11
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.75,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.98,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.85,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,17.38,3.95
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,34.22,22.62
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,50.74,37.52
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,68.03,52.85
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,84.69,62.54
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,110.25,80.9
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,138.41,102.04
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,175.23,125.7
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,227.17,163.13
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,275.6,200.63
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,333.98,246.73
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,363.75,273.83
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,379.13,287.35
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,429.07,324.83
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,481.49,363.45
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,526.63,396.53
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,573.93,430.55
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,593.0,441.28
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,606.58,447.71
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,665.78,489.58
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,729.74,533.6
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,660.38,480.49
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,579.3,419.33
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,666.25,481.34
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,756.36,542.72
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,778.85,556.73
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,800.73,570.84
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,808.21,575.32
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,814.2,579.0
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,833.44,591.05
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,855.91,604.87
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,877.54,619.5
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,897.11,632.83
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,859.75,607.79
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,820.92,582.27
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,687.67,491.88
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,557.02,400.73
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,726.17,526.84
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,863.39,620.72
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,829.35,598.44
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,793.56,576.63
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,636.23,468.83
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,482.46,357.06
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,240.75,181.86
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.66,2.0
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,287.77,225.21
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,530.02,402.75
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,474.65,360.19
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,421.13,320.13
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,365.46,276.7
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,312.33,233.99
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,253.96,186.91
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,201.24,143.43
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,145.62,98.23
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,98.58,60.24
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,46.45,15.61
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.85,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,11.3,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.95,3.93
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,27.97,17.52
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,37.5,26.41
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,44.19,32.53
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,63.49,38.8
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,100.79,58.23
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,143.55,87.91
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,163.81,115.71
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,157.47,120.7
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,169.66,130.08
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,177.44,135.74
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,164.09,124.75
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,149.47,112.8
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,144.63,108.51
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,139.65,104.15
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,147.86,110.26
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,156.22,116.46
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,193.67,144.58
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,231.55,172.53
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,240.2,178.68
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,248.95,184.97
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,202.08,149.4
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,154.6,113.29
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,157.76,115.66
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,160.91,117.94
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,350.13,258.59
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,541.52,393.17
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,651.54,470.42
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,764.21,547.48
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,522.9,380.42
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,273.2,199.45
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,405.91,296.71
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,535.6,387.32
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,756.04,547.58
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,950.5,679.51
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,765.99,554.18
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,577.25,419.8
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,554.25,405.86
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,530.75,390.43
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,672.46,499.71
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,785.3,584.66
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,621.72,466.73
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,463.59,349.11
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,548.4,417.92
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,605.06,463.93
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,551.96,424.91
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,497.82,385.0
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,442.82,343.95
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,390.26,303.68
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,333.25,258.45
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,280.11,215.34
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,223.86,169.53
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,170.08,125.3
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,119.6,84.09
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,76.24,49.09
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,38.22,13.45
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,6.88,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,11.3,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,19.31,4.29
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,30.06,19.42
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,41.58,30.15
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,49.34,37.27
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,69.08,44.47
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,104.8,62.46
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,147.06,91.1
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,192.31,126.74
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,241.79,167.57
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,291.17,208.94
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,344.14,252.79
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,395.53,294.66
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,450.9,338.14
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,502.43,377.67
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,555.1,416.77
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,604.79,452.46
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,654.2,486.83
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,700.16,517.72
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,744.82,546.01
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,727.63,530.26
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,694.64,502.85
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,753.62,542.27
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,814.28,581.19
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,800.35,569.9
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,782.1,556.43
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,792.11,562.04
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,802.33,567.45
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,819.12,578.4
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,838.34,590.75
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,832.27,586.76
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,828.19,584.25
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,823.35,581.54
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,816.86,577.84
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,803.73,569.9
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,789.1,561.05
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,770.98,550.0
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,751.54,538.08
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,842.69,606.24
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,902.89,646.97
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,873.2,629.74
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,836.62,608.75
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,684.96,506.56
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,537.35,399.61
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,611.4,458.73
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,659.09,496.31
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,606.9,459.19
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,556.21,422.91
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,499.28,381.36
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,444.02,339.76
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,384.71,293.94
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,328.71,249.17
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,267.59,199.71
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,212.25,153.74
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,153.9,105.86
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,104.77,65.71
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,53.3,19.14
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,13.95,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.34,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,18.24,3.29
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,33.72,22.52
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,46.93,34.86
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,63.38,49.57
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,82.91,61.85
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,108.34,79.96
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,135.72,100.41
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,161.02,120.84
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,188.35,142.72
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,214.17,162.64
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,239.79,181.98
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,319.74,240.18
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,439.65,330.1
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,428.05,321.96
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,390.72,292.11
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,419.01,311.96
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,447.51,331.28
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,548.78,404.78
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,664.18,485.32
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,697.43,507.0
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,731.03,529.12
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,798.77,575.1
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,871.15,618.47
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,898.98,634.23
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,924.41,648.81
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,844.2,592.71
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,747.59,521.2
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,869.61,608.15
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,988.02,682.05
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,991.4,682.74
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,991.75,683.11
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,989.02,680.97
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,983.33,677.17
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,971.71,669.38
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,957.27,660.06
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,788.93,553.07
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,612.67,432.19
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,606.47,431.0
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,598.67,427.25
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,548.34,394.47
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,499.0,362.05
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,410.96,300.84
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,333.4,245.55
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,257.97,191.45
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,180.29,133.97
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,287.74,218.26
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,379.42,287.07
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,336.62,255.36
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,295.09,224.69
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,250.91,191.31
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,205.01,155.77
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,163.32,122.64
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,124.47,91.27
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,86.51,60.76
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,52.5,33.57
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,26.0,8.1
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.91,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.39,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.54,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,30.36,19.38
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,47.4,34.81
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,65.06,50.48
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,80.62,60.49
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,102.29,76.99
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,125.51,94.59
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,85.77,63.57
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,37.67,25.37
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,88.78,66.77
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,138.28,105.8
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,136.47,103.9
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,134.47,102.02
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,197.7,150.65
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,262.11,198.83
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,211.66,160.05
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,159.07,119.53
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,180.69,135.84
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,202.58,151.99
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,240.84,180.21
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,279.49,208.23
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,287.14,213.14
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,294.79,218.17
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,280.28,207.29
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,265.53,196.34
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,334.25,246.0
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,407.77,297.49
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,416.52,303.07
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,425.19,308.97
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,509.1,368.5
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,593.75,426.65
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,685.86,490.75
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,777.19,552.38
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,804.28,570.09
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,834.87,590.27
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,562.87,408.33
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,282.68,207.25
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,480.36,355.02
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,666.45,484.14
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,751.98,546.57
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,813.52,588.24
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,773.51,562.14
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,732.04,536.04
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,686.68,507.05
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,640.71,477.25
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,590.34,442.41
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,541.23,407.56
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,438.78,333.25
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,347.97,265.75
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,301.38,230.23
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,256.34,194.52
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,235.08,175.75
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,208.7,150.73
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,151.4,103.61
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,103.04,64.09
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,52.65,18.68
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,14.38,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,10.32,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.38,1.18
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.05,15.88
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,35.6,24.87
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,40.9,29.81
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,57.46,34.82
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,94.87,52.73
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,138.44,82.0
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,184.29,118.06
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,234.07,159.29
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,283.63,200.96
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,335.75,244.18
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,389.52,288.39
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,442.14,330.54
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,492.94,369.31
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,544.1,406.78
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,592.78,440.73
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,641.15,472.86
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,647.5,471.62
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,638.48,459.26
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,719.92,517.05
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,811.93,575.39
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,846.35,593.23
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,878.47,610.0
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,803.18,559.27
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,706.29,489.52
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,686.85,477.57
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,667.41,464.55
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,737.1,511.77
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,804.18,555.56
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,788.33,544.64
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,770.89,533.62
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,892.55,618.47
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,995.87,681.47
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,908.87,626.7
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,811.63,560.79
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,702.86,489.52
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,595.65,417.36
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,644.09,451.95
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,680.22,476.39
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,367.37,266.57
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,56.13,37.51
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,287.62,214.96
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,516.55,374.31
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,494.14,359.15
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,469.25,344.68
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,423.0,313.7
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,377.69,282.6
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,335.68,253.39
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,294.86,223.96
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,297.9,226.81
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,294.43,222.47
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,236.81,176.61
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,185.11,134.76
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,127.67,88.98
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,77.53,49.68
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,38.58,13.74
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.88,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,9.83,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,16.89,0.71
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,30.88,19.88
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,41.75,30.22
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.1,38.75
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,68.81,46.32
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,104.69,65.66
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,146.01,94.14
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,188.12,126.75
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,234.34,164.28
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,229.48,170.22
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,199.49,152.53
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,221.07,168.59
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,242.84,184.35
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,209.52,158.26
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,170.2,127.61
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,181.06,135.67
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,192.08,143.66
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,212.63,158.48
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,233.41,173.25
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,264.26,195.5
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,295.46,217.61
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,459.37,334.69
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,628.99,447.1
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,658.69,463.5
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,688.57,481.22
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,608.24,425.36
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,519.89,364.47
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,367.46,262.17
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,210.66,151.87
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,276.36,200.0
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,342.57,246.04
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,570.84,405.56
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,793.9,548.82
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,669.41,464.82
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,545.26,382.33
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,608.7,429.26
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,661.73,467.11
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,449.36,324.3
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,229.83,167.77
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,129.36,94.28
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,30.96,18.72
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,29.01,17.33
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,27.07,15.85
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,25.13,14.42
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,23.19,12.97
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,280.4,218.44
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,508.46,383.14
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,450.03,339.19
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,396.83,300.63
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,337.22,255.7
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,282.71,213.39
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,225.95,168.65
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,174.95,127.6
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,117.94,82.35
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,72.87,46.9
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,36.29,12.72
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.83,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.6,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.11,15.73
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.13,25.15
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,43.27,31.76
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,59.03,37.43
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,95.17,55.01
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,137.4,83.5
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,172.0,121.15
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,183.34,139.1
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,209.02,159.19
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,234.61,178.82
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,255.95,194.84
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,276.56,209.93
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,354.0,267.85
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,442.89,333.45
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,480.88,360.06
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,519.17,386.5
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,555.35,410.92
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,591.6,434.89
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,690.06,508.56
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,803.2,586.82
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,840.13,607.92
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,875.38,628.24
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,905.34,646.18
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,932.89,662.49
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,955.96,675.09
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,976.42,686.04
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,991.7,694.62
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,1004.04,701.46
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,1010.89,704.21
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,1014.66,705.21
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,1012.8,703.71
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,1007.79,700.45
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,999.6,695.38
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,988.24,688.5
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,969.53,677.21
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,947.99,664.32
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,922.64,649.74
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,894.69,633.52
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,859.96,612.38
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,827.59,592.71
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,787.02,567.58
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,744.96,541.29
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,608.61,448.15
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,477.58,353.54
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,409.08,305.31
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,339.46,254.81
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,332.63,251.28
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,314.8,238.57
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,271.48,205.56
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,229.62,172.91
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,226.3,167.42
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,209.17,148.76
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,151.38,101.94
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,102.7,62.81
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,52.54,17.92
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,14.41,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
