Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,9.83,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.63,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,25.75,15.43
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.37,24.6
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,42.11,30.82
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,56.92,35.89
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,94.04,53.7
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,136.69,82.3
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,181.19,116.94
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,229.87,157.01
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,278.2,197.54
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,329.02,239.61
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,379.66,280.91
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,431.94,322.16
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,484.27,362.15
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,534.81,399.49
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,583.25,434.67
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,631.55,468.55
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,674.1,496.23
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,714.19,521.26
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,754.25,545.18
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,792.95,566.93
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,827.63,584.81
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,860.37,600.82
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,888.62,614.69
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,914.62,626.78
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,936.33,637.04
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,955.48,645.74
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,969.52,652.53
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,980.77,657.86
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,984.24,657.53
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,984.75,655.81
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,982.3,656.4
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,976.96,655.76
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,966.21,652.2
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,952.64,647.1
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,741.59,515.18
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,515.5,362.01
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,582.26,411.96
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,644.43,455.44
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,728.43,517.59
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,793.32,564.39
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,752.49,538.72
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,710.6,513.32
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,642.04,466.86
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,574.17,420.19
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,502.29,369.89
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,436.11,322.64
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,382.73,286.03
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,337.24,253.6
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,288.55,217.76
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,242.41,182.54
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,194.6,145.13
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,150.63,109.87
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,105.0,73.35
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,65.5,41.93
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,31.83,10.28
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.9,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.49,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.96,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.41,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.85,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.78,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.71,0.75
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,9.64,2.35
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,11.57,3.93
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,59.43,43.21
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,105.91,80.54
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,140.23,107.07
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,175.35,133.78
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,146.42,110.65
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,115.62,86.2
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,129.5,96.6
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,143.42,106.83
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,182.63,136.52
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,222.39,166.14
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,198.58,147.54
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,174.28,128.81
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,147.86,108.65
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,121.05,88.1
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,131.62,96.12
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,142.29,104.12
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,161.62,118.67
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,181.15,133.26
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,181.96,133.47
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,182.74,133.74
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,177.14,129.5
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,171.46,125.25
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,216.28,158.46
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,261.34,191.18
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,312.14,227.56
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,363.27,263.52
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,334.01,242.55
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,304.67,221.87
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,325.17,237.04
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,353.07,257.08
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,378.91,275.95
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,404.26,294.4
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,405.49,296.88
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,405.87,298.97
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,276.0,205.42
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,146.4,108.32
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,111.22,82.1
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,76.42,55.32
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,74.96,54.41
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,73.49,53.46
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,64.77,46.78
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,56.05,40.01
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,47.81,33.53
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,39.59,26.92
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,31.37,20.21
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,23.15,13.38
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,16.39,7.69
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,9.64,1.95
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.82,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.93,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.71,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,22.2,12.45
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,36.39,25.55
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,53.56,40.82
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,70.67,53.03
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,89.45,68.31
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,108.83,83.69
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,133.87,102.94
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,157.08,120.53
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,109.51,82.74
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,56.07,39.93
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,107.16,80.53
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,157.31,119.28
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,130.69,97.93
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,103.46,76.31
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,185.0,139.26
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,267.08,200.75
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,261.97,195.94
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,256.51,191.22
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,311.69,231.41
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,367.8,271.27
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,380.48,279.48
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,393.33,287.98
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,413.89,302.31
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,434.53,316.61
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,487.42,353.56
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,541.35,390.51
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,534.1,385.13
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,526.27,379.73
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,557.55,401.33
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,588.79,422.52
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,662.11,474.5
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,734.94,524.98
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,703.63,504.03
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,678.32,487.55
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,634.71,457.98
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,591.23,428.27
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,684.93,498.68
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,769.73,560.69
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,732.42,535.26
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,694.12,509.86
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,694.94,513.52
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,691.76,513.89
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,644.98,481.46
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,598.24,448.84
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,546.35,412.19
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,497.8,377.11
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,443.16,337.15
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,390.86,297.92
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,335.78,255.61
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,283.94,214.7
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,227.73,170.06
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,177.21,129.16
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,121.76,84.5
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,77.32,48.92
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,37.59,12.03
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,8.85,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,14.04,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,24.21,13.8
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,33.9,23.06
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,40.13,28.81
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,52.24,33.15
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,87.87,48.62
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,130.02,75.88
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,174.25,110.02
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,222.58,149.76
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,271.09,190.76
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,325.06,235.85
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,375.74,277.81
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,427.95,319.83
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,478.06,359.16
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,528.8,397.76
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,577.54,434.51
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,627.4,471.05
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,670.28,500.85
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,712.83,528.81
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,753.37,555.49
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,792.11,580.71
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,826.54,601.9
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,858.92,621.56
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,887.26,639.45
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,913.17,655.74
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,934.2,667.81
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,952.5,678.15
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,966.57,686.9
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,977.77,693.93
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,920.54,654.98
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,849.84,600.82
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,841.64,597.45
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,831.64,592.51
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,895.72,641.62
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,948.22,677.65
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,674.86,491.96
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,387.69,281.11
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,448.77,327.31
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,515.82,375.78
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,547.33,401.1
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,581.89,428.43
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,380.94,283.81
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,185.42,136.72
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,103.7,75.27
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,24.15,13.45
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,31.88,19.65
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,39.61,25.87
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,46.86,31.8
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,54.11,37.78
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,45.88,31.37
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,37.65,24.86
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,30.4,19.03
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,23.15,13.09
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,16.39,7.48
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,9.64,1.83
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.82,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,8.85,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,14.07,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,24.66,14.07
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,34.75,23.76
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,41.95,30.36
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,54.01,35.26
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,88.75,50.38
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,130.21,77.18
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,175.04,118.88
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,207.26,150.65
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,252.02,181.18
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,320.61,232.75
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,370.76,273.88
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,424.71,316.7
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,474.81,355.43
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,525.4,393.21
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,573.17,428.83
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,620.75,463.41
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,665.37,494.01
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,708.81,522.43
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,749.27,548.89
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,787.37,573.58
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,820.65,593.76
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,853.78,613.69
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,801.15,575.16
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,730.82,520.6
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,838.97,600.67
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,943.72,669.78
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,957.56,677.41
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,968.62,684.22
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,768.78,551.31
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,538.4,385.35
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,564.6,405.44
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,597.48,428.46
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,600.09,430.78
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,601.91,432.81
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,660.63,476.15
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,723.3,520.99
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,815.1,590.7
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,875.17,632.26
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,842.67,611.25
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,808.14,589.62
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,772.12,566.86
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,730.56,540.18
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,684.95,511.2
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,638.69,481.32
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,587.06,445.12
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,535.95,408.06
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,482.3,368.33
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,429.13,327.88
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,371.09,282.78
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,316.43,238.96
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,257.41,190.96
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,204.03,146.54
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,146.92,99.89
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,98.97,60.89
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,41.43,11.52
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.95,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.78,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,14.95,6.25
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,24.13,14.78
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,36.21,25.45
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,48.31,34.12
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,61.55,44.96
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,74.74,55.53
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,70.58,51.91
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,65.73,47.74
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,81.71,60.25
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,97.36,72.3
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,138.69,104.44
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,180.32,136.32
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,282.76,213.97
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,394.01,296.37
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,492.75,371.76
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,620.54,467.09
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,668.94,501.28
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,719.17,534.98
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,759.86,561.73
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,798.9,587.16
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,834.29,608.72
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,867.58,628.67
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,839.8,608.82
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,796.08,572.59
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,705.79,507.54
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,607.42,435.69
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,579.98,417.04
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,555.26,399.73
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,584.21,420.73
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,619.26,445.54
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,518.83,375.44
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,424.03,308.07
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,504.54,367.22
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,592.08,429.65
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,556.93,405.77
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,513.78,376.58
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,510.0,375.87
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,513.1,379.85
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,534.62,398.22
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,552.54,413.87
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,409.35,308.99
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,259.53,195.9
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,315.54,241.11
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,367.52,282.26
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,212.34,163.39
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,70.59,51.08
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,87.79,65.27
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,105.7,79.97
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,90.39,67.86
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,75.08,55.6
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,60.27,43.64
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,45.46,31.46
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,32.83,20.84
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,20.27,10.16
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,10.12,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,8.36,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,13.3,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,23.52,13.08
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,33.24,22.66
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,39.56,28.55
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,49.26,37.15
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,96.64,65.13
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,126.59,94.5
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,153.41,104.63
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,218.82,148.79
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,259.33,188.61
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,283.37,212.38
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,340.73,255.19
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,423.7,318.88
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,474.03,357.77
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,524.67,395.66
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,572.39,431.74
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,620.0,466.82
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,665.29,498.62
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,709.85,528.59
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,750.51,555.43
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,788.81,580.43
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,822.61,601.02
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,854.16,619.92
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,796.85,577.52
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,719.04,516.65
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,834.07,602.02
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,946.2,676.41
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,817.4,587.02
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,663.66,473.78
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,824.99,593.38
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,974.39,694.7
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,884.3,633.27
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,784.8,561.36
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,763.06,547.62
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,740.16,532.57
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,708.58,511.2
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,676.49,489.44
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,666.5,484.07
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,654.64,477.29
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,730.67,536.11
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,787.78,578.31
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,487.9,366.68
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,190.27,140.39
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,274.29,206.45
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,356.62,268.99
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,453.36,344.97
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,517.23,394.18
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,461.68,352.62
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,408.22,312.25
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,350.36,267.6
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,294.31,223.15
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,236.51,176.57
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,184.8,134.05
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,130.96,90.35
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,85.67,53.8
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,37.53,9.58
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,7.86,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,13.6,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,23.97,13.3
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,34.92,24.05
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,41.73,30.4
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,51.2,38.81
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,98.51,65.93
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,129.53,94.19
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,158.42,117.33
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,186.77,140.24
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,235.46,170.92
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,319.04,232.25
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,353.74,263.98
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,370.09,278.47
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,420.87,316.72
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,474.97,356.85
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,540.78,407.75
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,622.04,469.5
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,634.05,473.82
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,630.89,466.79
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,653.13,481.42
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,671.92,493.24
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,708.96,517.87
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,746.09,542.14
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,753.41,545.65
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,759.24,548.29
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,782.94,564.62
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,805.92,580.32
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,830.78,596.79
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,851.69,610.68
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,854.71,612.69
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,855.93,613.71
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,839.79,603.02
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,816.43,587.82
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,837.44,602.14
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,850.46,610.99
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,826.88,595.94
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,801.48,579.91
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,764.99,556.0
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,727.84,531.51
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,783.71,576.23
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,819.8,602.37
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,781.65,577.46
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,741.74,551.7
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,694.81,521.63
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,647.29,490.69
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,546.67,416.56
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,453.37,346.52
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,448.76,344.64
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,435.76,334.6
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,376.43,287.88
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,320.49,242.73
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,260.38,194.07
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,206.02,148.92
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,148.36,101.44
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,99.85,61.61
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,41.8,9.81
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.34,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.72,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,27.31,15.75
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,35.79,24.76
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,43.37,31.8
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,53.03,40.39
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,88.89,52.08
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,130.92,79.08
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,174.96,112.66
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,223.53,152.27
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,272.16,192.84
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,323.78,235.46
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,365.98,271.5
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,400.11,299.36
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,460.04,345.1
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,532.23,399.0
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,581.38,435.24
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,630.4,470.49
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,676.08,501.79
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,720.92,531.48
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,762.29,557.68
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,802.2,582.55
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,837.31,602.77
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,870.23,621.3
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,899.29,638.94
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,922.45,652.84
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,947.33,667.87
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,965.93,678.95
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,980.11,686.76
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,991.39,692.85
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,997.98,695.45
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,1007.06,699.7
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,940.13,657.99
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,860.83,601.45
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,928.32,652.27
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,976.98,682.56
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,881.73,622.72
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,778.55,551.13
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,840.62,598.61
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,879.49,623.76
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,850.33,605.36
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,814.28,583.25
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,772.24,557.17
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,729.12,530.17
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,682.3,499.87
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,636.61,469.66
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,583.17,432.9
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,530.63,395.92
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,474.81,356.02
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,420.87,316.27
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,361.96,271.36
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,306.92,228.13
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,247.56,181.05
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,192.82,136.78
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,136.69,92.1
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,89.96,54.98
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,38.63,8.02
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,6.88,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,13.76,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,23.64,12.71
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,35.83,24.77
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,44.21,32.58
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,53.69,41.13
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,88.11,53.18
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,128.54,79.09
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,170.88,111.04
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,217.78,148.78
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,264.88,187.75
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,315.23,229.02
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,364.86,269.43
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,416.38,310.13
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,465.95,348.35
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,516.36,385.96
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,566.24,421.7
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,614.13,454.9
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,659.27,485.15
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,703.68,513.96
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,744.28,538.95
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,783.52,562.35
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,818.37,582.51
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,851.25,601.2
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,824.08,580.48
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,784.54,548.65
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,810.49,565.38
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,835.38,580.62
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,675.96,473.99
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,503.44,355.39
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,600.87,423.8
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,693.55,485.14
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,755.95,526.76
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,810.6,563.05
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,882.43,613.53
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,939.77,651.01
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,839.79,586.82
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,735.29,516.58
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,716.22,506.64
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,695.5,494.61
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,711.11,508.24
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,713.73,513.1
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,711.01,514.29
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,698.8,509.16
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,574.28,423.38
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,460.28,342.56
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,415.1,311.69
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,370.74,280.13
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,281.08,213.87
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,200.69,152.97
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,170.37,129.84
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,140.96,106.77
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,111.4,83.37
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,83.11,60.63
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,56.15,38.79
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,32.54,19.48
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,15.93,0.51
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
