Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,229.27,169.24
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,176.42,126.2
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,120.12,80.94
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,73.55,42.68
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,30.55,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.45,2.76
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,30.79,19.8
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.19,28.56
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,49.1,36.54
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,75.74,45.67
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,115.93,69.18
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,158.42,100.03
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,205.82,137.69
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,251.95,177.98
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,292.19,212.49
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,344.65,253.16
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,407.78,301.9
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,443.27,329.69
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,465.67,345.93
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,503.91,372.7
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,540.09,396.95
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,615.89,452.22
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,706.04,515.38
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,748.2,541.05
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,788.86,565.64
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,825.15,585.77
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,859.44,604.19
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,889.82,621.02
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,917.75,636.08
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,940.31,647.1
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,960.05,656.36
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,974.92,664.03
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,986.82,670.0
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,993.19,671.4
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,996.45,671.1
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,994.57,669.29
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,989.56,665.8
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,979.95,660.74
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,967.31,654.05
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,949.25,643.33
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,928.4,631.08
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,906.46,619.18
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,876.71,602.55
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,691.85,486.63
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,508.23,360.9
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,535.51,383.7
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,548.87,395.2
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,500.17,362.54
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,452.5,330.51
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,494.17,363.86
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,515.16,380.91
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,458.34,340.98
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,403.71,301.81
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,343.07,256.43
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,284.9,211.47
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,226.02,165.2
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,173.62,122.99
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,117.2,78.1
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,70.6,39.97
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,29.04,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.26,1.41
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,28.38,17.75
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,37.45,26.22
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,46.04,33.93
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,71.58,42.17
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,111.87,65.12
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,154.57,95.56
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,202.1,132.59
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,249.77,171.16
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,301.09,212.52
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,352.2,253.57
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,405.31,294.98
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,458.31,335.25
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,509.96,373.37
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,559.21,409.2
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,608.46,444.03
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,656.25,476.16
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,704.3,507.07
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,745.69,531.17
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,785.52,553.81
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,821.97,573.86
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,856.35,592.28
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,754.82,523.58
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,626.31,431.84
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,664.09,457.85
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,702.41,482.41
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,738.35,504.79
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,770.14,524.41
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,733.62,499.07
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,689.19,469.49
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,744.89,506.56
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,792.77,537.22
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,888.93,603.09
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,960.51,646.71
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,942.14,635.67
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,926.6,627.55
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,899.48,613.41
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,870.03,597.85
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,836.45,580.0
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,800.96,560.75
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,760.11,537.36
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,717.93,512.72
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,672.47,486.4
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,624.72,457.08
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,573.32,422.81
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,522.28,387.66
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,465.93,347.66
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,411.57,307.79
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,352.87,263.56
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,297.67,220.4
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,237.16,172.46
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,182.97,128.47
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,125.37,82.45
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,78.97,43.47
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,28.87,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.48,0.21
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,27.26,16.68
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,34.36,23.53
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,40.98,29.6
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,66.73,37.3
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,108.99,61.06
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,153.33,92.66
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,202.4,131.09
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,252.26,171.2
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,305.23,213.11
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,360.06,256.1
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,414.08,296.93
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,466.11,334.44
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,518.96,370.83
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,569.32,406.58
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,619.54,441.3
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,667.91,472.98
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,714.21,501.87
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,756.9,527.01
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,798.0,550.86
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,834.63,571.71
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,869.16,591.15
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,899.69,608.41
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,927.69,624.12
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,864.43,585.32
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,781.0,528.14
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,671.01,457.56
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,554.96,380.62
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,791.24,543.01
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,1005.03,671.37
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,889.36,598.76
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,756.78,511.01
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,736.4,500.63
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,715.01,488.29
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,743.32,509.44
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,774.81,531.75
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,752.97,518.82
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,729.35,505.28
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,749.02,522.71
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,763.64,536.35
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,665.25,471.34
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,569.86,407.54
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,528.33,382.04
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,486.47,355.15
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,451.55,332.07
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,421.14,311.32
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,368.63,274.01
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,323.77,241.24
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,275.9,205.42
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,229.93,169.92
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,211.95,153.86
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,184.62,128.66
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,124.85,81.24
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,77.05,41.33
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,28.11,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.15,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,30.17,18.87
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,41.23,29.1
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,51.72,38.4
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,75.48,46.74
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,115.08,69.32
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,157.33,99.06
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,204.24,135.14
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,251.05,172.59
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,302.0,213.35
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,352.29,253.73
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,404.76,294.77
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,455.67,333.63
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,507.98,372.36
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,557.27,408.66
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,608.03,445.04
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,654.39,476.99
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,700.26,507.89
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,742.23,535.1
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,782.81,560.59
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,819.05,582.24
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,853.43,602.51
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,883.66,620.84
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,911.52,637.63
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,831.69,582.42
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,734.63,511.03
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,860.16,601.23
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,977.34,676.14
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,987.93,680.67
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,990.08,681.15
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,907.2,628.87
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,811.68,562.92
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,895.07,623.58
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,960.03,665.43
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,941.45,654.09
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,920.16,641.86
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,893.31,626.17
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,864.1,608.98
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,829.61,589.56
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,793.31,568.75
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,752.84,543.75
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,709.07,516.28
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,661.28,486.18
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,613.29,454.39
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,552.25,411.52
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,493.57,369.4
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,436.63,327.85
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,380.22,285.66
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,321.51,240.73
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,267.25,198.08
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,209.83,152.87
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,158.7,111.82
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,105.9,69.94
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,58.53,30.76
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,22.71,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.37,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,28.57,17.45
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,39.68,27.76
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.22,37.11
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,70.39,42.85
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,106.62,62.43
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,149.56,99.09
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,183.82,130.53
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,221.31,159.7
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,259.44,188.86
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,312.16,226.88
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,380.23,276.28
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,435.41,316.39
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,498.83,361.51
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,546.93,394.21
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,595.24,425.79
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,643.81,456.53
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,691.83,485.74
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,733.35,510.09
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,773.47,532.95
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,809.87,552.87
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,844.35,571.38
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,871.3,588.25
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,898.05,605.19
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,919.95,618.06
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,939.16,629.41
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,811.3,549.59
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,657.57,445.95
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,604.57,413.78
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,543.5,374.55
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,672.26,463.08
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,800.19,546.42
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,880.84,602.2
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,943.91,642.94
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,925.22,631.7
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,903.9,619.85
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,877.77,605.74
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,849.4,590.18
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,817.75,573.02
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,781.37,552.68
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,710.51,508.31
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,640.56,461.87
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,570.12,415.19
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,497.33,365.7
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,408.9,302.81
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,322.65,240.03
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,358.03,268.37
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,377.94,283.0
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,317.55,236.88
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,262.26,193.92
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,204.84,148.64
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,153.96,107.96
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,97.43,63.72
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,52.51,26.6
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,20.53,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.58,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,23.17,13.01
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,39.46,27.55
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,55.37,41.44
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,74.01,54.5
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,93.25,69.83
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,128.43,94.53
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,171.02,124.83
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,206.25,151.26
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,243.86,179.34
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,304.89,222.18
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,394.83,287.92
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,406.59,297.64
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,399.49,291.33
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,484.42,353.76
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,593.43,431.14
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,639.71,460.02
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,683.93,486.79
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,725.2,512.7
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,765.27,536.24
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,800.85,555.45
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,834.49,573.13
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,863.57,590.68
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,890.42,606.94
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,824.35,562.92
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,742.15,505.2
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,852.13,582.45
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,958.47,649.51
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,963.86,653.12
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,966.31,656.28
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,964.26,656.68
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,959.29,655.47
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,949.44,650.11
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,936.77,643.2
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,861.86,596.85
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,783.48,544.56
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,610.79,430.78
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,436.49,310.49
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,557.42,399.68
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,651.77,466.74
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,659.37,473.98
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,651.79,471.99
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,486.11,356.66
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,339.14,250.1
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,390.56,291.2
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,428.1,319.71
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,378.03,283.33
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,324.28,243.91
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,273.58,205.13
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,225.87,167.66
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,176.22,128.41
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,131.35,92.41
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,86.37,56.76
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,46.74,22.87
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,18.45,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.8,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.41,14.82
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,33.56,22.72
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,40.69,29.17
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,61.0,34.44
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,101.59,55.71
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,145.65,86.58
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,194.58,124.83
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,243.69,164.82
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,296.25,207.51
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,350.64,251.46
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,404.46,293.89
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,456.64,333.96
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,509.7,373.35
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,560.05,410.48
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,610.27,446.56
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,658.41,480.37
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,704.51,511.35
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,746.83,539.21
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,787.53,565.87
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,716.8,513.93
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,619.31,439.41
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,765.72,547.68
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,917.54,648.26
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,940.94,661.22
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,961.5,673.43
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,976.72,683.39
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,988.84,691.55
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,906.63,639.51
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,804.86,566.38
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,793.87,559.88
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,781.53,551.92
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,584.22,417.72
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,387.56,277.99
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,294.01,212.25
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,209.3,151.02
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,572.64,425.65
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,878.56,634.33
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,844.59,612.41
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,808.56,591.04
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,770.53,567.06
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,726.92,538.97
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,679.58,508.55
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,631.67,477.22
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,578.01,438.68
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,526.29,400.52
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,469.27,357.99
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,414.24,315.69
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,353.9,268.22
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,297.28,222.24
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,235.71,171.7
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,181.03,126.08
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,120.4,77.44
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,69.62,32.66
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,25.42,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.42,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.64,14.04
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,32.65,21.95
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,39.92,28.61
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,59.57,34.35
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,99.55,55.68
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,142.32,85.83
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,190.01,123.52
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,238.22,163.68
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,290.07,207.1
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,343.43,251.32
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,396.2,294.11
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,447.4,334.76
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,500.19,375.46
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,550.24,413.3
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,601.52,450.87
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,648.98,484.13
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,695.84,515.1
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,738.45,541.08
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,779.49,565.47
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,817.38,587.68
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,853.28,608.26
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,775.57,553.15
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,671.43,474.6
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,816.87,578.95
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,959.03,667.29
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,868.59,606.92
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,757.67,527.05
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,887.32,618.53
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,1002.06,687.21
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,767.35,537.52
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,503.76,353.6
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,759.5,537.39
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,976.53,673.78
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,814.23,569.69
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,633.46,445.35
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,776.0,549.88
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,880.2,618.1
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,846.2,596.82
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,810.15,575.58
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,770.69,551.95
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,725.9,524.54
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,551.68,405.37
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,387.55,286.23
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,470.05,350.69
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,518.69,387.17
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,460.74,344.66
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,405.0,303.28
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,342.35,255.53
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,284.54,210.07
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,223.48,161.31
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,168.34,116.58
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,110.83,71.12
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,62.27,27.76
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,22.88,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.87,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,25.52,14.61
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,34.72,23.61
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,43.45,31.47
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,75.86,51.67
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,107.91,76.95
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,134.05,87.41
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,191.14,124.38
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,239.19,163.32
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,290.72,205.07
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,324.77,236.22
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,341.16,250.95
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,375.52,276.1
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,408.12,298.99
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,422.71,308.34
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,430.51,312.44
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,493.9,356.68
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,562.39,403.21
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,593.27,423.01
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,623.52,442.41
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,660.17,466.11
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,697.19,489.73
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,796.89,561.32
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,899.06,627.24
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,920.78,639.85
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,939.72,651.65
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,955.33,661.5
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,968.03,669.69
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,974.78,672.99
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,978.47,674.58
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,977.08,673.99
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,972.59,671.68
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,962.57,666.7
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,949.57,660.01
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,936.96,654.44
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,915.71,643.5
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,889.01,628.38
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,859.93,611.66
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,825.91,591.21
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,790.01,569.41
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,747.84,543.25
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,704.58,516.07
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,658.88,487.53
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,610.85,455.72
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,546.43,410.13
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,485.49,366.01
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,430.5,325.61
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,377.48,285.48
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,325.33,244.97
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,275.21,204.66
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,212.99,154.98
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,159.96,111.8
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,104.16,67.21
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,56.41,23.4
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,20.79,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.91,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,25.58,14.55
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,37.22,25.79
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.28,35.7
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,68.09,47.3
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,87.75,65.76
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,122.78,82.52
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,192.39,127.66
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,229.67,163.16
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,255.04,187.47
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,257.21,191.44
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,247.87,185.13
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,351.2,261.45
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,492.17,364.11
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,541.17,398.08
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,590.48,431.55
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,640.86,465.41
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,691.47,498.16
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,733.85,523.79
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,774.5,547.93
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,714.12,502.38
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,628.16,437.38
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,522.15,367.11
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,406.28,287.36
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,603.44,425.56
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,805.01,556.1
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,894.05,617.45
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,975.38,667.9
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,978.39,670.36
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,978.2,671.89
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,982.83,675.7
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,978.5,674.16
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,967.25,669.23
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,953.07,662.57
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,933.87,651.63
