Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,911.96,639.07
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,883.56,623.01
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,853.04,605.51
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,818.29,585.87
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,784.46,566.6
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,739.97,539.25
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,695.03,511.19
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,575.04,427.26
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,464.95,347.85
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,484.84,365.36
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,488.33,369.44
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,427.28,324.13
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,372.22,282.36
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,311.9,235.57
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,256.68,191.62
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,197.64,144.42
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,145.87,102.54
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,89.74,58.0
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,44.19,16.14
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,17.42,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.54,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.81,13.75
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,35.27,24.16
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,45.18,33.19
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,62.63,39.19
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,101.16,59.54
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,114.24,77.46
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,104.36,79.08
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,121.0,91.91
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,137.73,104.52
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,162.18,122.82
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,187.41,141.48
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,230.84,173.3
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,278.59,207.61
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,260.92,193.37
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,242.21,178.58
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,302.33,221.84
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,365.57,265.84
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,332.13,240.93
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,296.16,214.63
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,475.13,342.07
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,663.46,465.94
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,777.33,543.47
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,898.08,618.62
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,879.88,603.14
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,850.53,578.28
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,859.76,584.95
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,867.1,590.02
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,864.55,589.28
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,859.99,587.48
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,866.8,593.17
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,871.55,597.54
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,901.74,621.46
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,926.64,640.01
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,906.86,629.65
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,884.66,618.32
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,857.93,602.92
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,829.03,586.13
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,793.57,565.55
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,756.67,543.79
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,642.82,466.06
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,535.22,390.96
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,487.81,359.7
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,441.21,327.79
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,396.56,296.96
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,352.53,265.72
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,308.71,234.01
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,266.43,202.56
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,260.18,197.13
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,250.08,186.73
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,191.54,140.07
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,140.12,98.68
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,85.16,54.87
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,40.11,12.3
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,15.87,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,14.25,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,26.78,15.07
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,44.27,31.63
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,58.63,44.43
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,77.87,56.39
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,104.64,74.67
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,135.63,97.33
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,169.38,122.75
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,208.99,152.34
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,250.42,183.54
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,286.3,211.32
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,317.51,234.78
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,339.49,250.94
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,358.24,264.08
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,396.95,291.83
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,437.1,320.13
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,456.78,332.63
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,474.9,343.9
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,541.37,390.15
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,613.3,438.7
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,602.59,428.4
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,588.51,416.46
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,471.01,335.54
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,341.25,244.18
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,402.67,287.31
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,462.13,326.87
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,619.9,435.89
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,781.86,541.57
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,861.18,595.2
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,936.17,646.28
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,896.66,621.97
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,856.57,597.84
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,642.78,459.21
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,421.67,305.52
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,312.37,229.85
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,199.43,147.51
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,317.97,237.06
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,432.58,320.43
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,243.58,182.65
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,60.0,41.8
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,59.01,41.31
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,58.03,40.67
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,34.31,21.95
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.62,2.96
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,25.11,14.76
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,39.6,26.59
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,34.28,22.41
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,28.96,18.18
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,24.12,14.24
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,19.29,10.25
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,14.46,6.24
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.64,2.18
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.78,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.93,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.98,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.95,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.78,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.57,4.19
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,17.36,9.41
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,24.12,14.44
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,30.88,20.08
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,53.62,38.81
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,76.15,57.04
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,82.01,61.46
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,87.83,65.8
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,96.47,72.47
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,105.12,79.11
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,120.43,90.79
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,135.78,102.36
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,134.53,101.09
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,133.24,99.84
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,186.61,140.77
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,240.62,181.33
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,170.77,127.75
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,99.79,72.76
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,153.37,114.05
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,207.4,154.8
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,257.12,191.94
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,307.33,228.97
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,305.26,227.22
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,303.08,225.57
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,413.84,307.24
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,522.74,385.09
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,556.99,409.65
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,598.17,439.21
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,613.66,450.65
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,628.45,461.76
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,495.4,366.96
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,370.55,275.62
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,213.72,160.05
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,67.81,47.84
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,122.88,91.14
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,178.65,134.39
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,317.83,242.42
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,459.52,348.29
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,429.58,326.34
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,399.39,304.82
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,326.11,250.38
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,262.98,202.63
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,374.85,293.23
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,459.03,358.5
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,401.76,314.13
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,347.64,271.89
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,288.51,224.3
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,234.27,179.72
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,172.67,129.39
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,122.93,88.38
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,75.04,49.04
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,29.74,3.92
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,12.71,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,14.74,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.34,12.03
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.45,22.81
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,43.05,31.71
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,57.45,36.52
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,95.52,55.69
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,84.2,53.7
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,51.2,36.77
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,71.06,52.83
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,90.64,68.36
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,121.46,92.61
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,152.37,116.47
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,183.92,140.16
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,216.29,164.06
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,240.76,182.23
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,265.65,200.59
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,308.79,232.08
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,354.58,264.92
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,351.5,261.37
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,347.59,257.42
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,425.69,313.55
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,506.6,369.8
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,415.42,304.13
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,318.03,233.37
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,399.66,292.08
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,479.93,347.61
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,606.04,437.04
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,735.48,525.33
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,572.95,412.97
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,406.33,294.7
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,288.64,211.4
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,178.7,130.72
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,128.97,93.56
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,79.5,55.89
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,193.94,143.1
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,310.38,228.91
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,355.44,261.95
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,392.67,289.4
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,409.74,303.41
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,425.16,316.34
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,370.27,276.74
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,316.78,237.85
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,298.99,225.64
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,280.63,212.72
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,239.48,182.01
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,199.52,151.82
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,173.78,132.53
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,148.41,113.13
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,220.43,169.71
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,266.36,201.12
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,202.66,148.49
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,149.1,104.02
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,92.7,58.26
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,43.3,2.98
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,16.07,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,13.27,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.91,9.83
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,28.65,18.61
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,35.55,25.1
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,21.11,9.38
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,62.34,46.11
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,114.85,88.8
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,100.02,76.29
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,84.06,63.01
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,87.01,65.18
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,89.95,67.3
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,121.13,91.73
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,152.37,115.78
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,177.42,134.96
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,202.91,154.35
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,275.23,209.1
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,350.36,264.6
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,390.05,293.47
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,430.94,323.07
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,377.92,282.86
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,320.58,239.48
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,317.93,237.42
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,315.11,235.08
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,437.51,324.61
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,559.84,410.35
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,759.34,557.85
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,948.92,686.45
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,848.43,613.45
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,735.61,529.2
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,605.66,439.74
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,473.8,345.87
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,489.11,357.24
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,503.99,367.47
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,560.16,408.46
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,605.79,441.51
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,653.15,476.78
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,686.84,502.49
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,739.39,543.72
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,773.95,569.9
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,732.77,542.83
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,690.34,515.33
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,623.17,469.39
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,559.52,424.43
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,452.83,345.98
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,355.27,272.53
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,311.88,240.5
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,269.42,207.99
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,223.85,171.86
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,180.77,136.94
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,137.14,101.59
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,97.29,68.9
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,54.75,34.34
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,17.61,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.85,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,14.25,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,24.12,11.72
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,34.42,23.28
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,45.62,33.44
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,59.97,39.58
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,98.2,59.26
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,132.53,91.49
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,148.78,111.76
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,196.71,140.56
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,283.18,202.93
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,333.96,244.68
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,387.16,287.47
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,428.27,320.23
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,459.9,344.12
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,522.49,390.46
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,596.29,443.56
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,643.71,475.79
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,690.65,506.85
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,733.61,534.42
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,775.21,560.14
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,813.67,582.83
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,848.15,602.69
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,878.47,620.97
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,906.33,637.67
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,929.63,650.86
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,950.22,662.41
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,965.12,671.2
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,976.99,678.26
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,983.3,682.76
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,986.45,685.5
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,984.43,684.55
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,979.25,681.83
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,967.89,676.11
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,953.46,668.6
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,934.19,657.54
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,917.72,648.33
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,889.51,631.7
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,858.89,613.59
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,823.43,591.76
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,786.11,568.63
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,743.26,542.1
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,699.26,514.47
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,652.1,483.9
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,602.83,450.24
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,498.05,374.62
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,403.52,304.78
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,355.33,270.17
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,308.01,234.75
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,286.96,217.45
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,261.25,194.57
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,197.28,142.63
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,143.56,98.53
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,87.95,53.44
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,38.59,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,14.36,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.49,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.96,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.41,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.85,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.3,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,75.28,54.94
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,142.01,107.4
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,177.44,134.11
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,213.9,161.73
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,281.35,210.04
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,379.5,283.74
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,311.32,235.39
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,214.39,161.01
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,274.62,206.45
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,339.33,254.06
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,358.94,267.14
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,378.38,280.08
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,343.94,254.29
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,306.44,226.28
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,316.86,233.75
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,327.29,241.04
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,248.35,183.08
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,168.6,123.68
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,291.64,214.84
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,415.15,302.33
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,464.75,336.83
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,515.07,371.68
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,503.19,363.13
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,490.84,354.64
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,537.53,388.16
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,591.83,426.05
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,553.2,399.45
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,522.09,378.31
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,491.47,358.22
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,460.75,337.8
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,541.75,398.6
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,617.8,454.19
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,563.6,417.37
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,518.47,386.98
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,608.84,458.23
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,670.03,506.79
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,555.31,423.4
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,449.57,345.1
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,401.82,310.48
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,355.0,275.47
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,308.86,240.4
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,264.87,206.17
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,217.43,168.15
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,168.82,128.6
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,124.82,92.54
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,84.75,59.6
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,48.76,29.58
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.52,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.88,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.81,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,21.06,8.51
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,38.46,26.46
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,55.74,41.98
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,74.33,54.83
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,96.14,70.26
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,117.41,88.02
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,132.09,100.87
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,143.2,109.73
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,149.9,114.81
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,225.47,171.57
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,316.67,240.05
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,276.76,210.17
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,225.22,170.38
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,202.78,152.83
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,179.23,134.31
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,264.12,197.91
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,351.85,261.14
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,404.66,298.42
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,459.57,336.66
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,469.98,342.32
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,479.81,347.86
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,375.54,274.07
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,265.66,194.74
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,463.4,337.82
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,660.01,469.19
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,618.9,438.45
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,569.75,404.52
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,780.42,555.0
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,966.75,673.38
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,965.2,671.13
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,966.57,673.31
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,871.42,614.19
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,765.21,541.54
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,674.46,482.01
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,577.4,416.16
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,604.76,439.02
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,636.66,463.65
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,557.88,410.55
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,490.25,364.27
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,322.19,242.77
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,164.54,122.96
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,171.11,129.14
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,177.67,134.99
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,116.89,87.86
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,57.99,41.24
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,50.24,35.26
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,42.49,29.14
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,34.75,22.86
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,27.02,16.48
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.77,10.46
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.53,4.4
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,7.23,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.93,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.98,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.8,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.65,6.39
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,26.9,16.83
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,34.35,23.76
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,43.43,26.52
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,83.42,44.03
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,126.81,72.98
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,175.5,111.17
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,172.48,122.82
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,143.27,109.4
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,167.49,127.75
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,192.5,146.39
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,248.86,188.72
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,311.5,235.04
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,435.26,330.52
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,597.96,452.51
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,644.37,484.71
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,689.27,515.25
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,535.33,401.24
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,345.91,255.44
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,359.43,265.25
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,372.98,274.21
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,461.77,338.29
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,556.95,404.91
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,577.68,417.99
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,598.36,431.42
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,540.77,390.83
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,486.25,352.19
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,494.29,357.67
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,502.13,362.71
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,371.55,270.92
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,236.16,172.83
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,522.94,386.62
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,795.84,574.94
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,485.86,358.9
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,171.77,125.41
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,537.1,406.49
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,851.9,623.69
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,750.36,554.61
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,650.71,483.46
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,565.5,423.59
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,492.77,371.03
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,504.09,383.15
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,513.91,393.05
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,501.45,385.49
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,483.26,372.81
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,423.64,327.4
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,366.93,283.07
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,306.53,234.66
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,250.61,188.49
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,186.1,135.42
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,132.7,91.18
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,73.06,42.81
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.69,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.85,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,11.8,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.7,5.73
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,27.54,17.28
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,35.44,24.68
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,43.91,32.24
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,83.6,44.76
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,126.9,73.3
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,175.63,110.99
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,225.12,152.15
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,280.59,198.67
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,303.23,224.21
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,303.61,228.35
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,381.49,286.76
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,492.33,370.13
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,485.51,363.97
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,452.85,337.02
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,499.22,370.1
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,548.85,404.5
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,610.15,448.4
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,677.96,496.02
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,757.87,554.17
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,843.52,609.73
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,873.65,627.97
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,901.19,644.96
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,923.74,657.93
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,943.32,669.04
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,858.61,612.08
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,752.67,533.78
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,449.18,327.87
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,141.2,101.63
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,176.18,128.5
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,211.35,154.66
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,369.96,271.15
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,526.05,380.3
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,519.08,375.45
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,511.49,371.23
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,696.13,508.72
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,838.42,607.82
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,719.74,528.0
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,604.08,445.97
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,586.84,437.02
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,573.53,429.71
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,539.7,407.47
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,503.58,383.15
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,445.47,340.76
