Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,383.23,294.6
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,334.49,257.84
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,287.21,221.14
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,237.53,181.65
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,191.0,143.7
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,142.15,103.64
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,98.77,67.88
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,54.87,30.87
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.78,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.8,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.75,4.98
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.65,18.13
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.05,26.87
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,45.63,33.7
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,83.96,46.05
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,131.57,84.11
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,171.1,119.7
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,204.27,148.9
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,234.06,174.54
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,283.71,211.69
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,345.19,257.96
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,381.19,285.33
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,414.13,309.43
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,492.57,369.28
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,594.56,445.39
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,601.24,445.65
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,589.31,432.32
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,675.78,497.19
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,774.28,564.5
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,811.56,586.14
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,846.67,606.66
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,877.28,624.78
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,905.21,641.09
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,928.4,653.67
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,948.62,664.41
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,860.09,606.86
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,749.75,527.13
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,762.05,535.64
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,773.14,542.23
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,886.4,623.71
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,977.41,680.8
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,906.99,636.8
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,825.13,580.64
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,880.04,622.93
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,912.42,643.59
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,884.91,626.97
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,854.91,609.36
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,819.27,589.22
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,781.65,567.55
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,743.51,544.55
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,699.69,517.34
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,650.93,486.52
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,601.82,454.18
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,546.47,414.9
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,493.54,376.16
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,434.61,332.09
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,378.23,288.47
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,315.73,238.84
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,258.25,191.69
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,194.35,139.22
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,139.13,93.4
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,79.35,42.2
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,26.05,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.81,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.14,3.2
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,25.46,15.39
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,32.99,22.44
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,38.61,27.54
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,78.07,39.88
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,121.97,68.31
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,171.23,106.17
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,223.89,149.6
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,277.99,194.85
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,303.38,222.66
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,305.77,228.52
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,382.44,285.64
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,494.12,368.97
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,545.46,407.42
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,596.51,444.9
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,570.08,421.52
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,517.02,377.95
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,637.41,469.31
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,776.15,565.58
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,717.65,520.58
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,632.88,454.14
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,768.51,554.89
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,909.23,646.71
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,809.85,577.94
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,681.39,482.88
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,686.27,486.9
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,690.14,489.3
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,847.97,602.25
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,986.69,689.61
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,984.3,687.03
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,978.58,683.97
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,967.77,677.91
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,953.84,670.04
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,934.24,660.05
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,911.71,648.26
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,883.07,631.25
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,852.13,612.73
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,821.01,593.58
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,783.03,569.82
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,738.78,541.74
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,693.66,512.77
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,644.66,481.71
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,595.38,448.75
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,540.53,409.62
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,485.52,369.31
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,425.79,324.54
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,368.86,280.48
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,305.48,230.28
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,247.52,183.0
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,183.96,131.24
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,128.55,85.76
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,71.88,36.3
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,20.75,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,10.81,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.19,2.17
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.15,16.7
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,36.9,25.71
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,42.97,31.24
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,81.44,44.35
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,124.28,72.09
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,172.78,109.25
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,222.16,149.83
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,275.43,194.13
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,327.44,237.76
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,383.53,283.51
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,436.33,325.71
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,489.93,367.22
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,540.23,405.93
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,590.45,443.6
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,638.4,477.84
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,685.8,510.71
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,728.38,538.84
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,769.35,565.6
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,594.07,438.99
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,382.52,278.13
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,416.05,302.69
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,450.23,326.65
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,695.55,509.28
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,936.88,671.63
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,951.6,679.01
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,963.26,686.34
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,967.02,688.74
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,967.58,689.28
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,871.09,624.69
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,756.37,541.22
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,747.96,537.17
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,737.99,531.41
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,827.96,599.65
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,898.73,648.39
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,870.75,630.24
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,840.44,611.32
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,804.32,588.19
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,766.42,563.78
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,592.22,441.34
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,423.14,315.57
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,519.76,392.81
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,582.54,442.53
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,527.45,401.96
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,473.44,361.88
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,413.63,316.49
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,356.78,272.07
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,295.83,223.36
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,239.67,177.21
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,175.91,125.27
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,123.06,81.78
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,67.45,31.65
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,18.04,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,9.83,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,15.67,0.3
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,24.34,14.28
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,32.38,21.87
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,37.51,26.57
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,77.35,40.22
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,120.97,68.15
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,170.03,105.71
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,220.12,147.24
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,276.0,194.06
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,328.51,238.09
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,383.05,282.59
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,435.92,324.54
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,489.58,365.57
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,542.37,404.44
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,593.03,440.46
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,640.79,473.23
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,687.57,503.73
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,730.45,531.07
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,771.65,557.0
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,808.45,578.65
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,843.01,598.61
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,873.41,617.55
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,901.14,634.82
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,924.19,649.77
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,944.27,662.97
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,959.36,672.6
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,971.25,680.38
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,978.36,685.91
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,982.16,689.52
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,648.38,472.44
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,275.09,199.42
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,638.3,471.58
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,951.37,677.57
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,679.74,494.87
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,388.8,282.27
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,592.38,435.13
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,774.24,563.35
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,727.7,532.18
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,680.73,502.06
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,464.72,347.67
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,259.2,193.02
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,392.47,297.86
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,500.18,378.7
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,503.9,382.4
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,489.46,372.59
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,430.78,327.92
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,373.51,283.21
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,311.07,233.31
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,253.71,186.0
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,189.32,133.38
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,134.02,87.49
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,64.58,26.95
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.81,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,9.34,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,14.82,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,23.54,13.53
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,31.62,21.11
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,35.92,25.1
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,75.75,38.95
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,119.08,66.19
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,167.97,103.1
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,218.0,144.1
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,273.63,190.13
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,326.5,233.62
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,381.34,277.36
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,434.26,318.49
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,487.78,358.54
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,539.11,397.14
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,591.46,435.44
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,638.05,468.29
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,683.05,499.17
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,725.61,527.1
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,766.58,553.79
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,803.16,576.32
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,837.43,597.21
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,867.22,615.37
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,894.43,631.85
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,917.55,646.32
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,937.77,659.06
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,801.86,568.98
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,638.8,451.93
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,615.4,436.44
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,590.97,419.18
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,787.48,560.81
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,958.18,671.37
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,880.59,621.17
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,791.6,559.18
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,770.65,546.74
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,748.06,532.6
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,802.84,574.58
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,839.31,599.26
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,802.78,575.58
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,764.45,551.35
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,721.65,524.49
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,677.74,496.6
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,629.32,465.53
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,578.84,431.28
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,437.68,328.92
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,314.22,236.71
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,272.86,206.58
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,232.29,175.71
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,189.68,142.4
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,149.26,110.03
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,104.34,73.9
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,67.19,43.63
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,30.68,9.08
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,9.83,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.67,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,25.7,15.24
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,35.53,24.46
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,40.16,28.73
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,77.71,42.19
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,120.01,68.9
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,168.16,105.29
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,217.1,145.43
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,270.15,189.73
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,322.15,233.26
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,378.24,278.88
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,430.88,320.7
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,484.62,361.95
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,535.86,400.98
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,587.07,438.89
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,636.6,473.88
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,685.0,506.64
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,727.93,534.55
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,769.17,561.05
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,806.09,583.63
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,840.73,604.52
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,871.55,623.65
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,899.72,641.02
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,923.22,654.52
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,943.74,666.15
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,958.78,675.3
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,970.6,682.56
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,978.48,687.48
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,983.02,690.47
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,980.92,689.46
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,975.46,686.53
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,965.22,680.75
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,951.75,673.07
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,932.15,661.18
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,909.57,647.49
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,740.09,536.27
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,561.88,407.9
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,690.96,506.68
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,777.98,567.96
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,734.85,539.49
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,694.47,513.66
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,644.99,482.18
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,595.15,449.12
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,538.41,408.21
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,482.92,367.08
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,424.28,323.12
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,367.06,278.71
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,302.39,226.91
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,243.56,178.4
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,179.07,125.63
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,124.17,79.97
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,54.37,14.51
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,9.34,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.88,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.54,14.2
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,33.8,22.98
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,38.98,27.72
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,76.34,41.2
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,118.9,67.84
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,167.37,104.33
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,216.46,144.56
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,269.39,188.67
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,322.02,232.47
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,378.84,278.36
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,431.31,319.12
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,484.93,359.14
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,536.29,396.75
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,587.61,432.97
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,636.32,466.17
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,683.28,497.02
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,726.18,524.61
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,767.42,550.88
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,803.9,574.34
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,838.13,596.3
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,868.58,615.35
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,896.43,632.75
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,825.9,584.62
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,732.7,515.37
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,854.37,604.31
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,965.56,675.78
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,914.69,643.92
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,848.91,596.68
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,910.62,643.24
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,961.53,675.77
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,781.62,557.37
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,589.16,420.42
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,633.49,455.63
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,682.88,492.46
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,769.82,558.47
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,834.68,604.31
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,746.77,546.17
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,658.77,483.85
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,549.76,407.11
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,449.87,334.79
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,245.09,184.97
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,48.32,32.45
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,92.38,67.34
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,139.04,103.81
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,118.55,88.39
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,98.3,72.94
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,78.23,57.15
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,58.1,40.97
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,41.07,27.02
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,24.14,12.89
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,12.06,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,11.3,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,21.1,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,27.47,16.49
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.17,25.08
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,41.41,29.99
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,76.23,42.38
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,118.03,68.69
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,165.88,104.97
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,215.3,148.72
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,257.8,186.49
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,309.36,226.69
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,375.83,278.85
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,408.42,306.32
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,425.46,319.52
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,496.13,373.15
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,585.49,439.44
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,596.5,443.3
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,589.28,433.67
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,611.11,447.44
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,629.84,458.45
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,730.2,531.47
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,837.98,601.29
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,815.54,584.41
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,775.54,551.92
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,859.62,612.07
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,939.64,660.09
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,954.06,668.0
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,965.27,674.74
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,973.56,679.83
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,978.55,683.02
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,975.86,681.66
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,969.82,678.44
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,959.46,672.03
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,945.86,663.73
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,808.0,577.17
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,657.88,472.24
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,765.87,555.21
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,843.99,608.88
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,808.34,586.16
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,770.69,563.06
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,730.8,538.2
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,685.42,509.28
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,581.56,437.53
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,484.06,366.6
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,417.81,318.42
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,349.31,267.35
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,304.17,233.23
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,259.57,198.35
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,212.43,160.54
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,168.07,124.01
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,120.89,85.2
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,83.12,53.1
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,34.47,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,7.37,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,14.48,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,30.58,18.94
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,44.49,32.19
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,61.1,46.94
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,85.76,61.83
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,114.64,83.54
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,144.98,107.07
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,187.35,130.27
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,268.48,187.58
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,321.28,231.5
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,376.09,275.87
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,429.23,317.79
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,483.24,358.85
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,535.88,397.41
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,586.4,433.18
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,558.98,409.29
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,504.2,365.14
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,512.57,370.36
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,518.22,373.03
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,591.3,424.18
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,667.4,475.87
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,649.87,462.16
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,624.61,444.11
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,667.43,473.04
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,716.08,504.67
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,725.47,511.27
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,733.72,517.58
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,770.1,543.74
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,811.51,572.57
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,819.86,579.0
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,826.14,584.52
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,743.29,528.88
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,659.9,472.41
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,664.28,476.87
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,658.31,473.83
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,658.24,475.97
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,654.98,475.92
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,526.12,387.14
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,404.57,300.63
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,460.91,345.59
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,507.94,381.84
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,496.02,375.48
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,485.87,370.22
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,361.07,277.79
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,252.01,194.62
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,214.81,166.52
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,178.78,138.3
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,142.57,109.05
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,104.15,77.57
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,70.69,50.09
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,39.49,24.14
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,18.47,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,7.86,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.5,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,24.31,13.75
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,35.52,24.57
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,45.11,33.26
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,61.82,45.38
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,78.71,59.12
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,95.73,72.66
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,117.47,89.54
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,139.65,106.41
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,136.32,103.13
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,132.3,99.39
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,229.42,172.19
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,333.94,246.73
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,265.79,196.13
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,188.4,138.4
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,319.0,234.59
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,457.5,330.53
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,502.78,360.16
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,550.04,391.55
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,686.53,488.6
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,834.25,583.46
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,864.46,600.4
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,892.07,617.34
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,914.98,632.42
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,935.01,645.86
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,950.19,655.58
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,962.22,663.54
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,967.62,666.32
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,969.73,667.29
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,967.08,669.08
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,961.16,668.96
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,948.69,663.51
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,933.16,656.19
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,912.63,646.35
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,889.3,634.69
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,866.05,621.76
