Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,841.92,594.89
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,722.92,511.97
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,735.46,523.14
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,737.16,526.23
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,739.84,530.11
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,737.31,530.55
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,639.41,464.23
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,540.55,396.2
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,602.46,444.91
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,641.9,475.7
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,588.55,439.17
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,535.61,402.68
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,477.0,360.15
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,420.42,317.81
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,357.0,269.98
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,297.82,223.61
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,230.81,169.8
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,170.64,120.48
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,107.78,68.99
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,50.92,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,18.63,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.02,2.99
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,29.83,19.2
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,38.35,27.12
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,64.3,37.45
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,104.41,60.22
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,151.46,93.85
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,199.57,132.01
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,252.3,174.97
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,304.39,217.92
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,359.16,262.05
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,411.64,303.38
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,465.41,344.29
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,518.03,382.69
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,569.3,418.76
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,617.99,451.91
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,666.54,483.82
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,709.67,512.39
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,751.24,538.83
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,786.28,559.72
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,820.26,579.81
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,850.23,598.44
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,877.6,615.46
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,899.24,629.6
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,917.85,641.97
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,931.32,650.01
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,941.64,656.25
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,814.43,572.83
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,662.1,465.39
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,812.76,574.19
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,942.21,657.79
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,928.79,648.73
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,912.3,639.39
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,891.02,627.84
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,866.97,614.59
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,835.06,595.64
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,801.03,575.26
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,762.1,552.16
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,724.12,529.42
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,582.01,431.37
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,451.57,336.71
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,498.08,374.91
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,523.61,395.69
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,464.02,351.77
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,406.74,308.81
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,343.49,260.65
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,284.67,214.24
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,217.41,160.06
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,160.1,112.92
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,85.96,54.2
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,23.98,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,11.3,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,15.88,2.69
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,31.55,20.6
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,42.43,30.66
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,68.13,42.32
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,107.41,65.55
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,153.44,98.9
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,199.96,135.78
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,251.01,177.35
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,301.65,218.91
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,355.29,261.9
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,407.51,302.82
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,461.8,343.95
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,512.4,382.44
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,563.36,420.16
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,613.33,455.62
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,663.15,490.08
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,706.69,518.23
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,748.74,543.72
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,785.8,565.47
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,820.7,585.5
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,847.61,601.37
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,874.36,617.11
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,895.32,629.69
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,913.27,640.48
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,926.59,648.49
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,936.79,654.7
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,856.34,602.39
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,755.3,530.93
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,503.21,363.1
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,245.42,178.19
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,137.63,99.54
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,31.94,19.12
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,238.72,177.71
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,451.78,332.01
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,401.25,295.23
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,351.38,259.81
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,268.88,200.19
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,182.62,135.96
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,154.38,114.95
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,126.36,93.7
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,174.75,132.42
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,218.76,167.24
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,189.91,145.43
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,161.57,123.77
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,132.56,101.04
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,100.72,75.61
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,73.64,53.61
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,47.39,32.12
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,28.45,15.53
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.65,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.64,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,19.3,10.48
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,32.83,22.71
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,46.35,32.98
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,61.82,46.02
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,77.41,58.96
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,82.1,62.71
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,86.65,66.26
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,107.06,82.72
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,127.56,99.04
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,133.58,103.55
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,139.57,108.03
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,132.18,101.79
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,124.66,95.52
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,124.76,95.2
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,124.84,94.89
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,122.49,92.86
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,120.14,90.84
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,150.25,114.65
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,180.68,138.54
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,165.08,126.11
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,149.34,113.62
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,171.33,130.71
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,193.5,147.78
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,204.1,155.97
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,214.72,164.2
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,193.23,147.48
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,171.66,130.69
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,163.86,124.88
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,156.02,119.02
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,147.2,112.13
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,138.4,105.25
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,128.53,97.59
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,118.65,89.91
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,136.01,103.96
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,153.56,118.18
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,103.77,78.75
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,55.12,39.59
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,52.69,37.75
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,50.26,35.89
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,63.32,46.79
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,76.4,57.75
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,66.22,49.52
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,56.04,41.2
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,45.88,32.84
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,35.72,24.33
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,26.54,16.46
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,17.36,8.55
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,10.12,1.9
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.95,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,11.89,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,24.27,14.7
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,29.53,19.97
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,53.05,27.76
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,96.48,51.68
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,146.59,88.59
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,199.84,132.81
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,254.99,180.22
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,309.44,227.87
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,366.07,276.47
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,420.68,322.36
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,476.05,367.39
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,530.0,410.59
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,582.16,451.25
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,630.92,487.38
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,678.75,521.73
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,722.8,550.49
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,765.03,577.48
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,802.1,600.69
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,836.54,621.84
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,741.65,552.45
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,616.28,455.19
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,484.45,360.31
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,336.11,250.14
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,284.92,212.72
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,233.47,174.34
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,334.55,250.19
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,432.9,321.86
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,345.21,257.99
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,251.43,188.67
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,420.68,317.31
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,575.96,430.0
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,544.42,406.85
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,512.68,384.52
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,487.99,367.56
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,462.8,350.1
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,445.38,339.3
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,426.67,327.36
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,389.32,300.29
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,352.21,273.08
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,283.44,220.94
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,225.28,175.98
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,196.49,153.97
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,168.07,131.71
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,138.07,107.59
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,108.77,83.56
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,79.38,59.0
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,48.96,33.59
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,28.69,14.83
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.85,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.55,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,27.34,17.21
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,34.25,24.0
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,57.24,32.42
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,99.47,55.68
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,148.82,91.47
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,199.15,132.75
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,253.79,179.11
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,307.73,225.34
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,366.07,274.17
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,420.12,318.63
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,475.06,362.36
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,527.55,402.75
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,580.05,441.8
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,629.25,477.55
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,677.66,511.76
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,720.4,540.63
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,761.64,567.31
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,799.35,590.52
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,834.78,611.94
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,865.12,631.05
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,892.7,648.34
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,915.41,661.15
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,935.07,672.03
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,948.82,680.52
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,959.25,687.05
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,965.21,689.53
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,967.76,689.99
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,963.58,687.75
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,956.0,683.54
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,943.13,676.11
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,927.0,666.75
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,781.77,572.08
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,624.77,459.7
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,735.22,545.42
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,820.61,605.36
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,599.76,451.33
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,384.76,289.85
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,373.96,284.38
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,361.02,276.13
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,468.73,362.17
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,538.73,416.71
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,477.91,370.68
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,419.2,325.53
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,353.83,273.8
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,293.0,223.81
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,223.99,166.15
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,163.59,114.66
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,95.14,52.46
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,30.62,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.08,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,24.59,14.97
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,30.73,21.14
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,53.26,28.96
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,97.25,52.79
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,148.12,89.67
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,199.85,132.05
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,258.0,181.09
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,312.92,228.34
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,370.19,276.6
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,425.78,321.75
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,482.42,366.07
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,535.88,406.84
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,589.89,446.49
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,639.75,482.15
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,688.6,516.01
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,732.99,544.99
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,775.53,572.02
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,813.93,594.76
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,849.91,615.55
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,880.76,633.99
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,908.69,650.46
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,931.71,662.42
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,951.51,672.31
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,966.12,679.57
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,977.27,684.71
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,980.14,684.3
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,979.47,681.92
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,975.27,678.04
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,967.63,672.17
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,954.06,662.83
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,937.18,651.63
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,914.92,637.28
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,889.69,621.25
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,857.86,602.2
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,828.45,584.71
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,788.55,560.51
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,746.83,535.08
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,699.49,505.73
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,651.17,475.37
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,595.47,438.92
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,540.14,401.35
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,481.34,360.2
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,422.73,317.47
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,356.0,267.49
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,294.01,218.79
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,223.64,162.33
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,162.23,111.33
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,90.84,45.63
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,26.54,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,11.72,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,23.8,14.04
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,29.99,20.26
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,52.2,27.86
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,96.82,51.51
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,148.31,88.7
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,201.09,132.02
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,259.77,181.58
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,315.23,228.99
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,373.04,277.33
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,428.82,322.92
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,485.33,367.54
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,538.98,408.48
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,593.12,448.17
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,643.04,483.35
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,691.74,516.36
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,736.08,543.56
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,778.57,568.17
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,817.02,589.78
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,853.04,609.21
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,883.73,626.59
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,911.52,641.94
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,934.5,652.77
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,954.23,661.46
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,968.27,670.48
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,978.86,677.57
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,984.47,682.61
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,986.54,685.63
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,981.69,683.81
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,973.32,680.01
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,959.56,673.0
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,942.45,664.01
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,919.39,651.33
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,893.34,636.76
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,861.32,618.28
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,826.82,598.04
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,790.96,576.26
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,748.44,549.8
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,699.41,518.59
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,649.57,486.31
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,593.88,447.8
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,538.59,408.25
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,477.89,363.44
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,417.75,317.6
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,351.24,266.16
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,289.5,216.39
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,218.98,158.92
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,157.66,107.51
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,86.68,38.17
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,24.46,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.09,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,27.88,17.02
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,36.93,25.84
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,58.53,35.19
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,98.76,57.13
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,146.44,90.98
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,194.56,129.11
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,248.13,173.08
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,300.66,216.84
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,355.99,261.84
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,409.76,304.52
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,466.68,348.0
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,518.76,386.73
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,570.94,423.98
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,620.4,457.99
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,669.61,490.47
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,712.14,518.71
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,753.31,544.75
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,791.19,567.21
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,826.9,588.02
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,856.88,606.74
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,884.12,623.77
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,906.63,636.58
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,926.07,647.51
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,940.02,655.88
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,950.67,662.35
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,953.86,664.97
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,953.64,665.68
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,568.51,415.09
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,150.13,107.23
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,107.75,76.49
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,65.84,44.89
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,103.35,73.47
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,141.54,102.27
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,501.17,376.26
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,806.11,583.28
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,766.47,556.56
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,725.12,531.57
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,677.73,501.41
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,629.48,469.95
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,574.59,432.05
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,522.23,394.77
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,461.83,350.43
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,403.68,306.23
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,337.5,255.0
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,276.29,205.69
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,207.88,149.6
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,148.47,99.62
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,67.02,22.8
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.41,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,25.1,14.64
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,32.61,22.16
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,52.59,29.88
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,93.66,51.34
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,141.98,85.35
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,191.39,124.72
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,245.18,168.91
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,298.68,213.27
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,356.54,259.94
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,409.65,301.21
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,463.84,341.61
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,515.97,380.41
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,568.15,418.0
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,617.25,452.79
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,665.8,486.34
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,709.5,515.76
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,751.48,543.15
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,787.14,565.09
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,820.19,585.22
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,850.51,603.86
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,878.1,620.71
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,898.31,633.4
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,915.25,644.16
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,928.93,652.5
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,939.36,658.93
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,939.57,658.29
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,941.95,659.22
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,937.34,656.74
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,929.45,652.41
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,912.92,643.26
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,893.52,632.4
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,870.0,619.78
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,843.8,605.4
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,808.6,583.84
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,774.9,563.17
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,734.05,538.3
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,691.9,512.24
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,640.05,477.46
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,588.58,441.8
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,533.39,403.02
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,479.27,363.96
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,415.76,316.13
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,354.01,268.51
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,289.93,219.36
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,231.34,172.76
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,166.42,120.3
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,110.56,74.22
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,50.36,10.41
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.34,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,26.36,15.41
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,36.68,25.53
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,56.96,35.04
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,94.17,55.26
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,137.01,85.6
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,183.59,123.88
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,229.96,162.6
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,284.2,204.6
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,347.81,253.58
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,400.17,294.22
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,453.98,334.46
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,505.31,372.47
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,557.84,410.09
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,510.08,372.65
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,433.2,313.22
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,512.2,370.05
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,596.56,428.43
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,637.07,455.23
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,682.16,485.02
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,723.1,511.99
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,764.26,538.83
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,832.32,585.62
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,898.18,626.27
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,911.03,633.44
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,920.79,639.37
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,923.83,641.93
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,923.7,642.71
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,918.21,639.14
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,909.62,633.82
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,895.93,626.08
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,879.27,616.63
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,855.79,603.64
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,833.22,591.28
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,801.06,572.07
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,766.84,551.49
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,726.39,526.16
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,684.7,499.8
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,636.18,467.89
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,587.35,435.02
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,532.2,397.01
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,478.13,358.71
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,417.03,314.3
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,356.85,269.11
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,292.27,219.44
