Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,233.39,172.56
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,167.76,119.95
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,111.53,73.52
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,49.92,1.37
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,16.71,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,26.43,15.26
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,39.62,27.96
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,60.72,39.41
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,98.01,60.55
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,142.51,91.8
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,188.02,127.2
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,238.37,167.64
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,288.74,208.38
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,341.78,250.38
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,392.8,289.98
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,445.59,329.61
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,494.81,365.9
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,544.61,401.47
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,594.09,435.53
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,645.16,469.69
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,687.62,499.16
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,728.72,526.89
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,763.79,548.99
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,796.62,569.55
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,826.31,588.32
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,853.53,605.53
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,873.17,618.4
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,889.78,629.49
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,800.11,568.72
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,696.19,494.0
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,513.3,369.5
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,320.06,231.27
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,507.12,368.35
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,686.87,492.76
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,567.18,408.95
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,448.67,325.06
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,463.28,337.29
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,485.5,354.11
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,512.58,375.84
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,544.23,400.43
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,508.85,377.02
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,473.01,353.23
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,434.08,326.07
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,387.41,292.89
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,289.51,219.66
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,192.99,145.79
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,266.34,204.38
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,316.72,242.43
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,249.42,189.6
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,193.53,144.71
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,132.93,95.58
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,79.46,51.45
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,35.59,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,15.73,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,24.84,13.78
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,34.42,23.51
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,52.77,32.12
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,91.89,52.86
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,138.22,85.24
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,185.21,122.76
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,237.01,165.95
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,288.84,209.76
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,343.61,255.21
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,378.46,285.29
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,399.37,302.2
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,420.39,317.41
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,434.17,326.07
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,494.93,370.1
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,563.51,418.43
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,559.54,412.93
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,549.68,403.31
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,669.97,491.57
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,801.96,580.62
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,757.07,545.88
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,692.03,496.22
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,724.83,519.7
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,763.16,545.6
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,750.9,535.77
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,741.94,528.46
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,627.81,449.37
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,510.8,366.78
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,504.17,363.15
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,505.72,364.24
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,570.55,410.92
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,641.71,460.11
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,618.01,444.85
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,593.31,429.71
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,510.48,372.61
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,439.23,322.6
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,465.26,344.14
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,493.71,366.04
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,545.43,405.95
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,577.05,430.52
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,539.73,404.71
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,499.87,376.81
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,440.12,332.43
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,382.58,288.29
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,315.5,236.31
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,253.99,186.71
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,184.68,130.54
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,125.45,79.43
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,53.85,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,14.25,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,27.28,15.62
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,44.69,32.53
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,63.77,46.48
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,88.29,65.15
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,113.23,84.4
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,135.78,103.28
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,154.11,118.37
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,176.08,135.65
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,197.96,152.5
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,280.91,215.19
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,380.34,289.95
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,460.83,351.05
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,559.76,425.07
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,609.44,460.64
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,658.15,494.77
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,565.45,422.48
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,438.18,323.48
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,455.09,335.14
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,475.73,348.52
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,607.31,444.44
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,748.05,542.21
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,780.85,561.57
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,812.61,580.88
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,734.52,525.56
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,650.94,466.39
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,795.74,571.34
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,924.51,656.76
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,918.9,652.29
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,910.16,647.39
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,892.99,637.28
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,876.94,628.03
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,670.03,489.3
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,460.24,338.16
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,429.17,318.32
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,406.72,303.24
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,502.8,378.31
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,577.76,436.17
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,399.97,304.81
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,231.14,175.42
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,356.63,276.28
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,452.63,349.57
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,389.88,300.56
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,331.13,254.37
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,265.75,202.79
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,206.58,154.74
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,142.74,102.55
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,83.75,52.3
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,31.59,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,16.22,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.83,14.12
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,37.86,26.58
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,56.54,36.77
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,88.72,60.66
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,104.95,79.15
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,154.02,107.76
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,241.06,169.45
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,292.85,212.47
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,347.85,257.41
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,401.13,299.56
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,456.74,342.01
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,508.73,381.09
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,561.07,419.11
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,611.3,454.56
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,660.68,488.4
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,703.95,517.02
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,745.67,542.88
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,784.52,566.1
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,821.48,587.8
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,851.69,606.18
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,875.68,620.62
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,898.58,633.83
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,918.54,645.21
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,932.0,653.28
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,942.17,659.47
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,948.4,663.39
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,951.2,665.37
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,846.43,599.47
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,721.9,513.27
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,829.03,591.7
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,906.84,641.76
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,882.88,626.14
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,861.26,613.19
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,828.55,593.76
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,793.46,572.77
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,752.31,548.69
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,709.56,523.15
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,659.91,491.78
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,609.66,458.3
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,555.37,420.16
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,499.9,380.02
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,438.06,333.4
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,378.89,287.2
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,310.84,233.7
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,248.62,182.9
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,177.21,124.6
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,116.72,69.83
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,42.6,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,14.25,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.56,11.22
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,31.82,21.25
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,47.82,28.64
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,87.54,48.07
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,135.15,80.7
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,184.51,119.6
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,238.78,164.19
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,291.98,208.72
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,347.91,254.42
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,403.04,298.28
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,457.68,340.13
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,509.43,378.23
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,561.21,414.7
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,611.79,448.09
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,662.37,479.92
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,705.42,507.67
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,746.64,533.01
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,784.02,554.51
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,819.07,574.29
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,848.79,592.61
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,875.61,609.2
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,897.78,622.62
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,916.81,634.18
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,929.98,642.73
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,939.73,649.39
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,943.37,653.31
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,943.51,655.24
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,938.04,652.35
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,929.13,647.53
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,914.57,640.81
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,896.78,632.07
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,873.13,618.37
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,846.61,602.9
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,813.91,583.43
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,783.64,565.47
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,604.07,445.45
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,427.89,318.05
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,534.1,401.13
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,602.11,453.21
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,546.72,413.57
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,493.95,375.42
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,431.19,328.72
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,371.46,282.47
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,304.0,228.93
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,242.48,178.25
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,170.39,119.18
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,108.81,61.81
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,39.66,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,13.27,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,21.36,9.99
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,29.59,19.45
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,44.62,26.58
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,88.37,56.04
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,119.69,85.08
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,122.79,91.42
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,115.02,88.2
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,153.01,117.38
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,192.23,147.11
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,224.9,171.44
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,259.13,196.58
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,362.51,274.82
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,485.64,366.03
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,490.21,367.03
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,486.68,361.93
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,603.7,450.5
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,737.85,546.35
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,774.61,567.9
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,808.9,588.26
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,834.86,603.71
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,860.6,618.95
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,881.21,629.96
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,898.68,638.95
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,911.25,646.17
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,920.58,651.46
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,925.44,652.73
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,921.92,648.9
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,915.98,645.09
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,906.83,639.41
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,890.16,629.74
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,870.6,618.37
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,845.63,604.83
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,818.09,589.59
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,786.85,571.12
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,750.69,549.21
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,708.36,523.54
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,664.91,496.31
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,484.8,366.42
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,314.47,238.18
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,278.96,212.88
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,244.02,186.89
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,206.48,158.27
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,170.07,129.84
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,127.87,96.37
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,92.6,67.74
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,58.98,40.15
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,25.26,10.63
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,12.29,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,14.25,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,24.1,11.55
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,40.9,29.07
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,61.06,42.55
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,88.37,62.5
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,104.1,78.47
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,114.44,87.74
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,123.24,95.4
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,184.74,141.83
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,260.82,199.98
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,336.89,257.03
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,435.58,331.4
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,484.72,368.44
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,534.64,405.07
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,581.7,438.93
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,629.55,472.38
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,671.23,500.97
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,711.69,527.98
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,748.72,551.3
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,782.8,571.36
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,639.78,467.19
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,463.36,336.18
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,443.63,322.48
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,422.86,306.95
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,389.35,283.28
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,355.15,258.98
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,484.43,352.66
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,607.32,437.6
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,658.95,473.51
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,700.41,503.06
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,676.2,487.38
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,650.93,471.48
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,627.78,456.91
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,603.45,441.42
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,653.73,480.94
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,689.63,509.71
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,678.5,505.48
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,660.61,496.67
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,610.8,462.6
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,561.06,427.81
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,504.62,387.45
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,449.56,346.84
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,387.06,298.74
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,328.15,251.9
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,259.54,196.94
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,199.95,147.73
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,135.13,94.11
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,77.35,36.31
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,27.98,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,13.76,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.91,9.44
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.06,21.55
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,46.83,29.93
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,84.76,48.76
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,130.39,79.96
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,132.75,93.13
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,106.76,81.74
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,111.1,84.86
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,115.29,87.72
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,140.52,106.95
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,166.11,126.03
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,190.74,144.33
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,215.99,162.87
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,250.2,187.94
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,286.7,214.29
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,301.43,224.65
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,316.25,235.15
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,453.18,335.79
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,599.41,437.75
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,590.02,429.04
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,582.07,422.47
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,553.86,401.21
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,523.36,378.41
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,559.11,404.06
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,595.02,429.14
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,625.26,450.12
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,662.96,475.81
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,484.95,352.85
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,298.88,218.68
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,614.56,456.16
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,879.67,633.51
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,856.18,617.15
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,829.9,601.9
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,661.66,489.22
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,486.4,361.66
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,603.11,453.57
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,683.0,514.36
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,634.52,481.56
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,585.43,447.25
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,529.05,406.55
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,475.71,366.76
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,413.61,318.53
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,354.52,271.02
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,285.99,215.57
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,224.02,163.81
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,151.92,104.12
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,87.97,34.21
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,32.18,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,12.29,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,19.46,7.12
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,30.9,20.44
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,45.74,29.66
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,81.39,48.08
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,124.2,77.43
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,168.91,114.09
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,212.9,150.84
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,256.09,187.29
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,296.75,220.64
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,327.59,245.3
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,351.65,263.46
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,393.62,294.43
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,436.94,325.68
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,488.71,363.01
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,543.75,402.05
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,543.68,400.71
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,537.2,394.85
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,538.96,395.11
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,541.12,395.37
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,480.69,351.67
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,410.5,300.52
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,378.42,277.13
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,345.37,252.72
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,470.32,344.0
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,591.04,428.83
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,492.21,358.48
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,383.75,280.62
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,206.31,152.0
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,32.9,19.98
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,25.15,14.03
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,17.41,8.0
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.95,6.91
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,14.5,5.81
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,230.81,176.14
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,447.92,337.19
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,223.4,170.14
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.69,1.29
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,171.91,132.86
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,333.59,256.95
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,297.71,229.63
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,261.73,202.5
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,223.33,172.7
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,185.68,142.7
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,144.95,109.6
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,106.44,77.7
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,67.22,45.06
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,26.92,4.32
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,12.15,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,11.8,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,20.12,6.69
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,34.79,23.44
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,50.93,38.04
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,82.43,55.28
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,117.78,81.41
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,124.43,91.73
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,117.88,90.65
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,100.04,75.92
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,81.21,60.45
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,179.87,137.69
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,284.78,216.82
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,220.6,167.59
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,148.72,111.86
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,182.8,138.09
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,217.5,164.1
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,155.09,116.18
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,92.0,67.25
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,154.83,116.06
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,218.4,164.0
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,395.82,296.67
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,572.85,421.17
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,585.5,427.65
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,597.51,435.27
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,587.8,428.11
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,576.94,420.38
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,607.94,443.44
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,646.5,470.99
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,777.92,569.2
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,889.51,644.8
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,873.46,633.93
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,859.71,626.03
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,835.64,613.73
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,808.85,599.5
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,591.39,448.45
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,366.68,278.5
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,535.38,412.83
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,656.0,504.88
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,606.05,469.22
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,554.51,431.91
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,498.13,390.29
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,443.18,348.39
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,377.72,296.35
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,316.65,246.31
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,249.09,190.37
