Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,15.73,0.0
2016,9,30,6,45,123.0,34.0,2.05,19.5,52.0,28.08,16.5
2016,9,30,7,0,246.0,52.0,2.3,20.0,88.0,39.75,28.31
2016,9,30,7,15,321.0,67.0,2.35,20.5,133.5,71.12,43.55
2016,9,30,7,30,396.0,82.0,2.4,21.0,179.0,113.9,71.83
2016,9,30,7,45,198.0,97.0,2.45,21.5,145.5,120.99,85.95
2016,9,30,8,0,0.0,112.0,2.5,22.0,112.0,106.44,82.08
2016,9,30,8,15,0.0,96.5,2.6,22.5,96.5,92.75,70.64
2016,9,30,8,30,0.0,81.0,2.7,23.0,81.0,78.29,58.58
2016,9,30,8,45,0.0,55.5,2.85,23.5,55.5,53.63,38.27
2016,9,30,9,0,0.0,30.0,3.0,24.0,30.0,28.98,18.03
2016,9,30,9,15,156.5,139.5,3.05,24.0,231.5,213.31,166.01
2016,9,30,9,30,313.0,249.0,3.1,24.0,433.0,412.63,319.36
2016,9,30,9,45,550.0,183.5,3.15,24.5,531.5,506.06,391.4
2016,9,30,10,0,787.0,118.0,3.2,25.0,630.0,616.92,475.74
2016,9,30,10,15,798.0,120.0,3.2,25.0,659.5,658.96,506.54
2016,9,30,10,30,809.0,122.0,3.2,25.0,689.0,699.48,536.04
2016,9,30,10,45,495.0,240.5,3.25,25.5,591.0,615.11,468.45
2016,9,30,11,0,181.0,359.0,3.3,26.0,493.0,501.91,378.43
2016,9,30,11,15,512.0,241.5,3.3,26.0,630.0,662.8,503.4
2016,9,30,11,30,843.0,124.0,3.3,26.0,767.0,827.45,621.57
2016,9,30,11,45,470.5,248.0,3.3,26.5,607.5,661.37,498.81
2016,9,30,12,0,98.0,372.0,3.3,27.0,448.0,461.59,344.98
2016,9,30,12,15,229.0,358.5,3.25,27.0,535.5,571.03,428.4
2016,9,30,12,30,360.0,345.0,3.2,27.0,623.0,683.07,510.1
2016,9,30,12,45,219.0,348.5,3.2,27.0,517.0,558.29,418.3
2016,9,30,13,0,78.0,352.0,3.2,27.0,411.0,431.28,323.28
2016,9,30,13,15,97.5,350.0,3.15,27.0,422.0,447.6,336.55
2016,9,30,13,30,117.0,348.0,3.1,27.0,433.0,463.44,348.89
2016,9,30,13,45,485.0,225.0,3.05,27.0,559.0,673.48,510.8
2016,9,30,14,0,853.0,102.0,3.0,27.0,685.0,840.17,629.34
2016,9,30,14,15,447.0,180.5,2.9,27.0,485.0,579.32,442.59
2016,9,30,14,30,41.0,259.0,2.8,27.0,285.0,302.87,229.46
2016,9,30,14,45,425.5,174.5,2.75,27.0,415.0,536.38,414.81
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,720.99,551.13
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,677.48,520.69
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,632.74,490.52
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,579.62,451.36
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,529.04,413.09
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,470.05,367.78
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,412.97,322.53
2016,9,30,16,45,557.5,62.0,1.45,24.5,209.5,343.33,266.23
2016,9,30,17,0,488.0,56.0,1.2,24.0,158.0,279.31,212.84
2016,9,30,17,15,394.0,45.0,1.1,23.5,112.0,207.17,152.67
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,144.6,97.92
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,64.57,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,13.76,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,20.4,10.49
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,29.17,19.67
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,63.39,32.04
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,111.82,62.37
2016,10,1,7,45,655.0,60.5,0.6,17.5,253.0,162.21,101.45
2016,10,1,8,0,706.0,66.0,0.5,18.0,305.0,219.65,149.23
2016,10,1,8,15,740.0,70.5,0.9,19.0,356.0,274.56,196.97
2016,10,1,8,30,774.0,75.0,1.3,20.0,407.0,332.32,246.74
2016,10,1,8,45,798.5,78.0,1.7,21.0,454.5,387.43,293.71
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,443.7,340.3
2016,10,1,9,15,840.0,83.5,2.2,22.0,544.5,496.64,383.73
2016,10,1,9,30,857.0,86.0,2.3,22.0,587.0,549.62,426.0
2016,10,1,9,45,869.5,88.5,2.4,22.5,623.5,598.87,463.59
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,646.92,499.27
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,690.19,531.18
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,731.5,559.67
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,767.54,582.72
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,800.96,603.74
2016,10,1,11,15,914.5,97.0,2.45,24.0,780.0,830.03,622.47
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,856.06,639.08
2016,10,1,11,45,919.5,98.0,2.4,24.5,801.5,876.21,650.86
2016,10,1,12,0,921.0,98.0,2.4,25.0,808.0,893.01,660.47
2016,10,1,12,15,920.5,98.0,2.35,25.0,806.0,904.65,667.6
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,912.77,672.53
2016,10,1,12,45,916.5,97.5,2.3,25.5,793.5,914.14,672.32
2016,10,1,13,0,913.0,97.0,2.3,26.0,783.0,911.94,669.95
2016,10,1,13,15,907.5,96.0,2.3,26.0,765.0,903.89,665.22
2016,10,1,13,30,902.0,95.0,2.3,26.0,747.0,892.37,658.37
2016,10,1,13,45,891.5,95.0,2.35,26.0,720.0,874.28,647.71
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,853.08,635.05
2016,10,1,14,15,869.5,93.5,2.35,25.5,660.0,826.44,619.16
2016,10,1,14,30,858.0,92.0,2.3,25.0,627.0,797.06,601.37
2016,10,1,14,45,840.0,90.5,2.25,25.0,587.0,764.85,580.37
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,725.83,554.5
2016,10,1,15,15,801.5,86.0,2.1,25.0,503.0,681.61,524.42
2016,10,1,15,30,781.0,83.0,2.0,25.0,459.0,636.16,492.96
2016,10,1,15,45,751.5,79.5,1.9,25.0,410.0,583.43,454.16
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,530.8,414.49
2016,10,1,16,15,682.0,71.0,1.55,24.0,310.5,473.48,370.95
2016,10,1,16,30,642.0,66.0,1.3,23.0,260.0,415.87,325.68
2016,10,1,16,45,580.5,59.0,1.1,22.5,209.0,348.33,270.77
2016,10,1,17,0,519.0,52.0,0.9,22.0,158.0,285.68,218.04
2016,10,1,17,15,424.0,41.5,0.9,21.5,111.0,212.58,156.76
2016,10,1,17,30,329.0,31.0,0.9,21.0,64.0,149.25,99.88
2016,10,1,17,45,164.5,15.5,0.95,20.5,32.0,65.22,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,10,2,6,45,164.5,30.0,1.75,13.5,52.5,23.32,12.57
2016,10,2,7,0,329.0,43.0,2.0,14.0,88.0,33.18,23.25
2016,10,2,7,15,390.0,56.5,1.9,14.5,132.5,65.02,37.89
2016,10,2,7,30,451.0,70.0,1.8,15.0,177.0,108.58,66.84
2016,10,2,7,45,505.0,76.5,1.75,16.0,223.5,151.33,99.79
2016,10,2,8,0,559.0,83.0,1.7,17.0,270.0,200.05,140.19
2016,10,2,8,15,650.0,81.0,1.65,18.0,332.0,256.64,186.86
2016,10,2,8,30,741.0,79.0,1.6,19.0,394.0,323.82,242.15
2016,10,2,8,45,764.0,83.0,1.55,20.0,440.0,377.5,287.16
2016,10,2,9,0,787.0,87.0,1.5,21.0,486.0,432.25,331.39
2016,10,2,9,15,804.5,89.5,1.4,21.5,528.0,483.61,371.89
2016,10,2,9,30,822.0,92.0,1.3,22.0,570.0,534.88,410.71
2016,10,2,9,45,840.5,92.0,1.25,22.5,607.0,583.85,446.72
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,631.64,480.65
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,673.92,509.05
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,714.3,534.04
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,749.85,555.18
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,782.9,574.33
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,811.3,590.55
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,836.74,604.62
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,856.38,615.69
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,872.76,624.75
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,883.63,630.41
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,891.05,634.05
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,892.47,632.86
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,890.41,629.73
2016,10,2,13,15,882.0,99.0,0.4,26.0,744.5,881.97,625.04
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,870.17,618.46
2016,10,2,13,45,867.5,97.0,0.4,26.0,700.5,852.96,608.62
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,832.67,596.96
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,805.86,582.07
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,781.23,568.54
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,745.35,547.42
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,707.49,524.75
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,663.93,498.71
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,619.19,470.79
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,565.86,433.66
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,515.3,397.2
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,455.98,353.02
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,398.72,308.73
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,331.45,255.35
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,269.43,204.12
2016,10,2,17,15,386.5,41.5,0.7,22.5,103.5,197.66,144.38
2016,10,2,17,30,289.0,31.0,0.7,22.0,59.0,135.92,88.49
2016,10,2,17,45,144.5,15.5,0.75,21.5,29.5,50.66,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.76,0.0
2016,10,3,6,45,125.0,30.5,2.05,15.5,47.5,25.31,13.53
2016,10,3,7,0,250.0,47.0,2.2,16.0,81.0,35.95,25.37
2016,10,3,7,15,317.0,62.0,2.2,16.5,124.5,65.13,39.93
2016,10,3,7,30,384.0,77.0,2.2,17.0,168.0,106.38,67.37
2016,10,3,7,45,448.5,83.5,2.2,17.5,214.0,147.29,98.3
2016,10,3,8,0,513.0,90.0,2.2,18.0,260.0,195.63,137.81
2016,10,3,8,15,587.5,93.5,2.15,18.5,318.0,250.09,183.21
2016,10,3,8,30,662.0,97.0,2.1,19.0,376.0,312.12,234.94
2016,10,3,8,45,692.0,101.0,2.05,20.0,422.5,364.54,278.8
2016,10,3,9,0,722.0,105.0,2.0,21.0,469.0,418.9,322.8
2016,10,3,9,15,742.5,108.5,1.85,21.5,510.5,469.76,363.07
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,521.58,402.49
2016,10,3,9,45,802.0,104.0,1.55,22.5,592.5,571.84,439.58
2016,10,3,10,0,841.0,96.0,1.4,23.0,633.0,623.19,476.08
2016,10,3,10,15,851.0,97.5,1.25,23.5,663.0,664.72,503.92
2016,10,3,10,30,861.0,99.0,1.1,24.0,693.0,705.12,529.09
2016,10,3,10,45,683.5,180.5,0.95,24.5,661.5,691.18,513.78
2016,10,3,11,0,506.0,262.0,0.8,25.0,630.0,659.31,485.68
2016,10,3,11,15,693.0,183.5,0.7,25.0,698.0,744.8,546.61
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,827.6,598.13
2016,10,3,11,45,877.0,108.0,0.5,25.0,772.0,846.31,606.86
2016,10,3,12,0,874.0,111.0,0.4,25.0,778.0,861.69,614.3
2016,10,3,12,15,874.0,111.0,0.35,25.0,776.0,873.13,620.28
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,881.22,624.33
2016,10,3,12,45,865.5,113.5,0.25,25.5,763.0,881.21,622.31
2016,10,3,13,0,857.0,116.0,0.2,26.0,752.0,882.82,621.58
2016,10,3,13,15,585.5,219.0,0.2,26.0,649.0,758.78,542.25
2016,10,3,13,30,314.0,322.0,0.2,26.0,546.0,621.98,447.87
2016,10,3,13,45,388.0,287.0,0.25,26.0,553.5,644.84,468.18
2016,10,3,14,0,462.0,252.0,0.3,26.0,561.0,672.77,489.58
2016,10,3,14,15,505.0,222.5,0.35,26.0,545.5,668.5,489.12
2016,10,3,14,30,548.0,193.0,0.4,26.0,530.0,660.08,486.27
2016,10,3,14,45,281.0,193.0,0.5,26.0,365.5,431.84,325.66
2016,10,3,15,0,14.0,193.0,0.6,26.0,201.0,203.62,153.4
2016,10,3,15,15,24.0,188.0,0.65,25.5,200.0,206.13,157.51
2016,10,3,15,30,34.0,183.0,0.7,25.0,199.0,215.36,165.66
2016,10,3,15,45,28.5,164.0,0.75,25.0,176.5,190.99,147.16
2016,10,3,16,0,23.0,145.0,0.8,25.0,154.0,160.92,124.04
2016,10,3,16,15,271.0,114.5,0.8,24.5,195.0,281.86,221.88
2016,10,3,16,30,519.0,84.0,0.8,24.0,236.0,369.09,287.63
2016,10,3,16,45,454.5,73.5,0.8,23.5,187.5,300.97,232.41
2016,10,3,17,0,390.0,63.0,0.8,23.0,139.0,240.84,182.75
2016,10,3,17,15,292.5,48.5,0.8,22.0,95.5,170.68,124.86
2016,10,3,17,30,195.0,34.0,0.8,21.0,52.0,111.2,70.83
2016,10,3,17,45,97.5,17.0,0.85,20.5,26.0,40.24,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.0,6.0,1.95,14.5,7.0,0.0,0.0
2016,10,4,6,30,70.0,12.0,2.1,15.0,14.0,11.8,0.0
2016,10,4,6,45,193.5,28.0,2.3,15.5,50.0,21.81,10.42
2016,10,4,7,0,317.0,44.0,2.5,16.0,86.0,33.61,23.29
2016,10,4,7,15,400.5,55.5,2.55,16.5,133.0,63.44,36.42
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,107.79,64.42
2016,10,4,7,45,544.0,74.0,2.7,18.0,230.0,153.68,99.33
2016,10,4,8,0,604.0,81.0,2.8,19.0,280.0,206.17,142.58
2016,10,4,8,15,642.5,87.0,2.9,19.5,329.0,258.04,187.56
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,313.38,235.34
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,366.2,280.61
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,420.91,326.3
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,473.16,368.68
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,524.62,409.14
2016,10,4,9,45,804.0,106.0,3.05,22.5,592.5,573.27,446.39
2016,10,4,10,0,827.0,105.0,3.0,23.0,630.0,621.77,482.47
2016,10,4,10,15,837.0,107.0,2.95,23.0,659.5,664.29,514.05
2016,10,4,10,30,847.0,109.0,2.9,23.0,689.0,705.08,543.56
2016,10,4,10,45,853.0,111.0,2.9,23.5,711.0,741.02,566.99
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,774.55,588.51
2016,10,4,11,15,863.0,113.5,2.9,24.0,747.5,799.47,605.06
2016,10,4,11,30,867.0,114.0,2.9,24.0,762.0,824.05,621.45
2016,10,4,11,45,867.5,115.5,2.9,24.5,768.5,843.81,633.31
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,860.39,643.06
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,871.3,650.31
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,878.88,655.48
2016,10,4,12,45,861.5,117.5,2.95,25.0,760.5,884.13,659.59
2016,10,4,13,0,856.0,118.0,3.0,25.0,750.0,881.38,658.44
2016,10,4,13,15,550.5,225.5,3.0,25.0,628.0,730.67,552.68
2016,10,4,13,30,245.0,333.0,3.0,25.0,506.0,565.16,427.96
2016,10,4,13,45,304.5,307.0,3.05,25.0,514.5,594.94,452.73
2016,10,4,14,0,364.0,281.0,3.1,25.0,523.0,612.91,468.05
2016,10,4,14,15,582.0,195.0,3.1,24.5,560.0,699.29,537.38
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,765.8,588.32
2016,10,4,14,45,782.5,106.5,3.15,24.0,558.0,729.54,563.62
2016,10,4,15,0,765.0,104.0,3.2,24.0,519.0,691.45,538.07
2016,10,4,15,15,742.5,100.0,3.15,23.5,475.5,649.28,509.65
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,603.64,476.91
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,551.23,437.46
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,499.22,397.26
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,439.2,349.95
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,381.49,302.97
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,315.68,248.17
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,254.83,195.86
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,182.23,134.13
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,119.17,73.28
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,44.1,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,11.8,0.0
2016,10,5,6,45,187.0,28.0,3.1,14.5,49.0,21.88,9.96
2016,10,5,7,0,309.0,44.0,3.3,15.0,84.0,33.71,23.4
2016,10,5,7,15,397.5,55.0,3.45,15.5,131.0,62.26,35.92
2016,10,5,7,30,486.0,66.0,3.6,16.0,178.0,106.3,63.44
2016,10,5,7,45,541.5,74.5,3.75,16.5,227.5,152.88,99.4
2016,10,5,8,0,597.0,83.0,3.9,17.0,277.0,205.53,143.53
2016,10,5,8,15,335.0,127.0,3.85,17.5,239.0,209.69,158.71
2016,10,5,8,30,73.0,171.0,3.8,18.0,201.0,185.87,146.62
2016,10,5,8,45,36.5,143.0,3.8,18.5,158.0,151.12,118.82
2016,10,5,9,0,0.0,115.0,3.8,19.0,115.0,111.0,86.01
2016,10,5,9,15,11.0,164.0,3.75,19.0,170.5,163.49,128.36
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,217.37,171.11
2016,10,5,9,45,13.5,200.0,3.65,19.5,208.0,201.39,157.58
2016,10,5,10,0,5.0,187.0,3.6,20.0,190.0,184.41,143.4
2016,10,5,10,15,21.0,233.5,3.55,20.5,247.5,240.85,187.56
2016,10,5,10,30,37.0,280.0,3.5,21.0,305.0,302.28,234.61
2016,10,5,10,45,40.0,292.0,3.45,21.5,320.0,318.85,246.44
2016,10,5,11,0,43.0,304.0,3.4,22.0,335.0,335.61,258.45
2016,10,5,11,15,30.5,284.0,3.35,22.0,306.5,307.64,236.64
2016,10,5,11,30,18.0,264.0,3.3,22.0,278.0,273.74,210.33
2016,10,5,11,45,10.5,216.0,3.25,22.0,224.0,220.18,168.95
2016,10,5,12,0,3.0,168.0,3.2,22.0,170.0,166.45,126.98
2016,10,5,12,15,27.5,249.0,3.15,22.0,269.5,274.57,211.62
2016,10,5,12,30,52.0,330.0,3.1,22.0,369.0,382.02,293.21
2016,10,5,12,45,53.0,326.5,3.1,22.5,366.0,380.69,291.43
2016,10,5,13,0,54.0,323.0,3.1,23.0,363.0,379.17,289.99
2016,10,5,13,15,35.0,285.0,3.05,23.0,311.0,322.91,247.43
2016,10,5,13,30,16.0,247.0,3.0,23.0,259.0,259.11,198.7
2016,10,5,13,45,12.5,228.5,3.0,23.0,238.0,237.41,182.36
2016,10,5,14,0,9.0,210.0,3.0,23.0,217.0,215.73,165.82
2016,10,5,14,15,5.0,189.0,3.0,23.0,193.0,191.12,146.88
2016,10,5,14,30,1.0,168.0,3.0,23.0,169.0,166.66,127.92
2016,10,5,14,45,0.5,140.0,3.0,23.0,140.5,137.89,105.5
2016,10,5,15,0,0.0,112.0,3.0,23.0,112.0,109.26,82.96
2016,10,5,15,15,3.5,134.5,2.95,22.5,136.0,135.19,104.33
2016,10,5,15,30,7.0,157.0,2.9,22.0,160.0,162.11,126.47
2016,10,5,15,45,3.5,140.5,2.9,22.0,142.0,143.2,111.51
2016,10,5,16,0,0.0,124.0,2.9,22.0,124.0,124.58,96.7
2016,10,5,16,15,274.0,100.0,2.75,21.5,177.5,264.62,213.21
2016,10,5,16,30,548.0,76.0,2.6,21.0,231.0,370.68,295.93
2016,10,5,16,45,480.0,66.5,2.5,20.5,182.0,302.75,238.64
2016,10,5,17,0,412.0,57.0,2.4,20.0,133.0,240.41,185.14
2016,10,5,17,15,305.0,43.5,2.2,19.5,89.5,167.07,122.58
2016,10,5,17,30,198.0,30.0,2.0,19.0,46.0,103.82,60.07
2016,10,5,17,45,99.0,15.0,1.85,18.5,23.0,37.91,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,48.0,5.5,2.25,12.5,6.5,0.0,0.0
2016,10,6,6,30,96.0,11.0,2.5,13.0,13.0,10.81,0.0
2016,10,6,6,45,248.5,24.0,2.8,13.5,50.0,18.82,7.23
2016,10,6,7,0,401.0,37.0,3.1,14.0,87.0,28.24,18.73
2016,10,6,7,15,488.0,45.5,3.25,14.5,135.5,56.39,29.07
2016,10,6,7,30,575.0,54.0,3.4,15.0,184.0,103.14,57.41
2016,10,6,7,45,633.0,59.0,3.6,15.5,235.5,151.91,94.98
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,208.45,142.85
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,261.79,190.48
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,318.07,240.53
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,372.75,288.13
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,428.79,335.41
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,481.28,379.05
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,533.82,421.31
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,581.85,458.89
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,628.76,494.49
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.5,671.35,526.9
2016,10,6,10,30,895.0,89.0,3.7,21.0,695.0,711.97,556.24
2016,10,6,10,45,902.0,89.5,3.65,21.5,717.0,747.95,579.96
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,781.4,601.62
2016,10,6,11,15,912.0,90.5,3.55,22.0,753.0,809.03,620.18
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,833.61,636.58
2016,10,6,11,45,917.0,91.0,3.45,22.5,773.0,853.66,648.58
2016,10,6,12,0,919.0,91.0,3.4,23.0,779.0,870.39,658.31
2016,10,6,12,15,647.0,208.0,3.35,23.0,692.0,782.02,595.67
2016,10,6,12,30,375.0,325.0,3.3,23.0,605.0,669.18,508.7
2016,10,6,12,45,234.5,334.5,3.3,23.5,509.0,553.8,422.34
2016,10,6,13,0,94.0,344.0,3.3,24.0,413.0,436.48,332.23
2016,10,6,13,15,493.5,217.5,3.3,24.0,564.0,669.55,515.16
2016,10,6,13,30,893.0,91.0,3.3,24.0,715.0,864.99,655.06
2016,10,6,13,45,885.5,89.5,3.3,24.0,689.0,847.71,642.49
2016,10,6,14,0,878.0,88.0,3.3,24.0,663.0,827.27,629.45
2016,10,6,14,15,511.0,182.0,3.3,24.0,512.5,623.59,482.88
2016,10,6,14,30,144.0,276.0,3.3,24.0,362.0,412.31,318.61
2016,10,6,14,45,154.0,257.0,3.3,24.0,343.5,396.62,308.65
2016,10,6,15,0,164.0,238.0,3.3,24.0,325.0,379.78,296.92
2016,10,6,15,15,135.5,216.5,3.25,23.5,284.5,332.03,260.89
2016,10,6,15,30,107.0,195.0,3.2,23.0,244.0,278.16,219.6
2016,10,6,15,45,102.5,174.0,3.2,23.0,216.5,249.49,197.52
2016,10,6,16,0,98.0,153.0,3.2,23.0,189.0,220.89,175.03
2016,10,6,16,15,363.0,106.0,3.0,22.5,211.0,326.35,261.38
2016,10,6,16,30,628.0,59.0,2.8,22.0,233.0,388.42,308.59
2016,10,6,16,45,556.5,52.5,2.65,21.5,183.0,319.02,249.99
2016,10,6,17,0,485.0,46.0,2.5,21.0,133.0,255.6,195.18
2016,10,6,17,15,373.0,35.5,2.4,20.5,89.0,180.65,130.84
2016,10,6,17,30,261.0,25.0,2.3,20.0,45.0,114.01,59.98
2016,10,6,17,45,130.5,12.5,2.2,19.5,22.5,42.35,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.95,0.0
2016,10,7,6,45,0.0,14.0,3.15,16.0,14.0,13.51,2.97
2016,10,7,7,0,0.0,25.0,3.2,16.0,25.0,24.13,14.98
2016,10,7,7,15,0.0,40.0,3.2,16.0,40.0,38.59,26.67
2016,10,7,7,30,0.0,55.0,3.2,16.0,55.0,52.78,38.98
2016,10,7,7,45,0.0,71.0,3.2,16.5,71.0,68.0,51.88
2016,10,7,8,0,0.0,87.0,3.2,17.0,87.0,83.33,64.63
2016,10,7,8,15,17.0,122.5,3.2,17.0,129.5,121.41,95.65
2016,10,7,8,30,34.0,158.0,3.2,17.0,172.0,161.06,127.76
2016,10,7,8,45,17.0,147.5,3.25,17.5,154.5,148.0,116.92
2016,10,7,9,0,0.0,137.0,3.3,18.0,137.0,132.04,103.55
2016,10,7,9,15,0.0,134.0,3.3,18.0,134.0,129.41,101.14
2016,10,7,9,30,0.0,131.0,3.3,18.0,131.0,126.69,98.66
2016,10,7,9,45,0.0,146.0,3.3,18.5,146.5,141.34,110.05
2016,10,7,10,0,0.0,161.0,3.3,19.0,162.0,156.07,121.37
2016,10,7,10,15,7.0,196.0,3.3,19.0,201.0,194.98,152.23
2016,10,7,10,30,14.0,231.0,3.3,19.0,240.0,234.71,183.37
2016,10,7,10,45,8.5,201.5,3.3,19.5,207.0,202.43,157.27
2016,10,7,11,0,3.0,172.0,3.3,20.0,174.0,169.67,130.92
2016,10,7,11,15,3.5,175.0,3.3,20.0,177.5,173.23,133.69
2016,10,7,11,30,4.0,178.0,3.3,20.0,181.0,176.82,136.44
2016,10,7,11,45,10.0,218.5,3.3,20.5,226.5,222.29,171.88
2016,10,7,12,0,16.0,259.0,3.3,21.0,272.0,268.49,207.29
2016,10,7,12,15,19.0,268.5,3.25,21.0,283.5,281.27,217.06
2016,10,7,12,30,22.0,278.0,3.2,21.0,295.0,294.17,227.03
2016,10,7,12,45,16.5,252.5,3.2,21.5,265.0,263.93,203.35
2016,10,7,13,0,11.0,227.0,3.2,22.0,235.0,233.58,179.64
2016,10,7,13,15,6.5,197.0,3.15,22.0,202.0,199.49,153.26
2016,10,7,13,30,2.0,167.0,3.1,22.0,169.0,165.48,126.72
2016,10,7,13,45,8.0,196.0,3.05,22.0,202.0,200.25,154.41
2016,10,7,14,0,14.0,225.0,3.0,22.0,235.0,235.57,182.27
2016,10,7,14,15,7.5,196.0,2.9,22.0,201.5,200.53,154.95
2016,10,7,14,30,1.0,167.0,2.8,22.0,168.0,165.77,127.76
2016,10,7,14,45,10.0,180.0,2.75,22.0,185.5,186.69,144.97
2016,10,7,15,0,19.0,193.0,2.7,22.0,203.0,207.73,162.14
2016,10,7,15,15,9.5,136.0,2.65,22.0,141.0,141.06,109.31
2016,10,7,15,30,0.0,79.0,2.6,22.0,79.0,76.4,57.16
2016,10,7,15,45,0.0,70.0,2.55,22.0,70.0,67.67,50.25
2016,10,7,16,0,0.0,61.0,2.5,22.0,61.0,58.95,43.22
2016,10,7,16,15,0.0,51.5,2.45,21.5,51.5,49.75,35.77
2016,10,7,16,30,0.0,42.0,2.4,21.0,42.0,40.56,28.2
2016,10,7,16,45,0.0,32.5,2.35,21.0,32.5,31.37,20.44
2016,10,7,17,0,0.0,23.0,2.3,21.0,23.0,22.19,12.61
2016,10,7,17,15,0.0,15.0,2.25,21.0,15.0,14.46,5.91
2016,10,7,17,30,0.0,7.0,2.2,21.0,7.0,6.75,0.0
2016,10,7,17,45,0.0,3.5,2.2,21.0,3.5,3.44,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,19.0,2.5,2.41,0.0
2016,10,8,7,0,0.0,5.0,4.2,19.0,5.0,4.82,0.0
2016,10,8,7,15,0.0,8.0,4.3,19.0,8.0,7.71,0.73
2016,10,8,7,30,0.0,11.0,4.4,19.0,11.0,10.6,3.24
2016,10,8,7,45,0.0,14.5,4.55,19.0,14.5,13.98,6.12
2016,10,8,8,0,0.0,18.0,4.7,19.0,18.0,17.36,8.98
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.95,6.93
2016,10,8,8,30,0.0,13.0,5.1,19.0,13.0,12.54,4.88
2016,10,8,8,45,0.0,13.0,5.35,19.5,13.0,12.55,4.83
2016,10,8,9,0,0.0,13.0,5.6,20.0,13.0,12.55,4.78
2016,10,8,9,15,0.0,15.5,5.8,20.0,15.5,14.97,6.76
2016,10,8,9,30,0.0,18.0,6.0,20.0,18.0,17.38,8.72
2016,10,8,9,45,0.0,19.5,6.25,20.0,19.5,18.84,9.89
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,20.29,11.05
2016,10,8,10,15,0.0,25.5,6.6,20.0,25.5,24.65,14.59
2016,10,8,10,30,0.0,30.0,6.7,20.0,30.0,29.0,18.12
2016,10,8,10,45,0.0,27.5,6.85,20.0,27.5,26.59,16.12
2016,10,8,11,0,0.0,25.0,7.0,20.0,25.0,24.17,14.12
2016,10,8,11,15,0.0,25.5,6.95,20.0,25.5,24.66,14.5
2016,10,8,11,30,0.0,26.0,6.9,20.0,26.0,25.14,14.88
2016,10,8,11,45,0.0,41.5,6.9,20.0,41.5,40.15,27.09
2016,10,8,12,0,0.0,57.0,6.9,20.0,57.0,55.16,39.27
2016,10,8,12,15,0.0,44.0,6.8,20.0,44.0,42.57,29.05
2016,10,8,12,30,0.0,31.0,6.7,20.0,31.0,29.98,18.82
2016,10,8,12,45,0.0,65.5,6.6,20.0,65.5,63.39,45.98
2016,10,8,13,0,0.0,100.0,6.5,20.0,100.0,96.92,73.11
2016,10,8,13,15,1.5,136.5,6.4,19.5,138.0,134.37,103.54
2016,10,8,13,30,3.0,173.0,6.3,19.0,176.0,172.42,134.43
2016,10,8,13,45,1.5,114.0,6.25,19.0,115.5,112.05,85.93
2016,10,8,14,0,0.0,55.0,6.2,19.0,55.0,53.19,38.09
2016,10,8,14,15,0.0,54.0,6.2,19.0,54.0,52.22,37.39
2016,10,8,14,30,0.0,53.0,6.2,19.0,53.0,51.24,36.68
2016,10,8,14,45,0.0,44.5,6.2,19.0,44.5,43.01,29.98
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,34.78,23.26
2016,10,8,15,15,0.0,48.5,6.2,18.5,48.5,46.86,33.45
2016,10,8,15,30,0.0,61.0,6.2,18.0,61.0,58.95,43.72
2016,10,8,15,45,0.0,54.0,6.2,18.0,54.0,52.17,38.18
2016,10,8,16,0,0.0,47.0,6.2,18.0,47.0,45.4,32.6
2016,10,8,16,15,0.0,40.0,6.15,18.0,40.0,38.62,26.95
2016,10,8,16,30,0.0,33.0,6.1,18.0,33.0,31.85,21.22
2016,10,8,16,45,0.0,25.5,6.1,18.0,25.5,24.6,15.01
2016,10,8,17,0,0.0,18.0,6.1,18.0,18.0,17.36,8.75
2016,10,8,17,15,0.0,11.5,6.1,17.5,11.5,11.09,3.25
2016,10,8,17,30,0.0,5.0,6.1,17.0,5.0,4.82,0.0
2016,10,8,17,45,0.0,2.5,6.1,17.0,2.5,2.46,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,10.5,44.5,11.22,0.41
2016,10,9,7,0,511.0,29.0,4.1,11.0,89.0,23.25,14.44
2016,10,9,7,15,597.0,35.5,4.25,11.0,140.0,50.68,23.17
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,101.05,52.41
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,153.83,93.53
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,211.84,143.98
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,270.7,197.76
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,330.42,252.36
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,387.56,304.32
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,445.38,355.5
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.0,499.72,402.35
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,553.54,447.29
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.5,603.03,487.68
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,651.09,525.85
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,695.28,559.64
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,737.17,589.28
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,773.54,614.16
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,807.06,636.74
2016,10,9,11,15,982.0,72.5,4.95,18.0,774.0,836.16,656.94
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,861.96,674.72
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.5,882.03,687.06
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,898.51,696.86
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.5,909.75,704.04
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,917.22,708.67
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,919.19,708.93
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,917.34,706.71
2016,10,9,13,15,975.0,71.0,4.55,20.0,753.0,908.91,701.05
2016,10,9,13,30,970.0,70.0,4.5,20.0,734.0,896.78,692.96
2016,10,9,13,45,963.5,69.0,4.5,20.0,707.0,879.78,681.96
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,859.33,668.6
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,832.19,650.18
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,802.03,629.61
2016,10,9,14,45,923.0,63.5,4.35,20.0,573.0,766.07,604.75
2016,10,9,15,0,909.0,62.0,4.3,20.0,533.0,727.74,578.07
2016,10,9,15,15,890.0,60.0,4.15,19.5,487.5,683.3,547.29
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,637.38,514.7
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,584.53,474.21
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,531.57,432.28
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,474.18,385.03
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,414.95,334.6
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,344.79,273.68
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,279.88,215.21
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,200.13,143.67
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,127.21,32.0
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,49.3,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
