Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,11.39,0.0
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,25.5,16.56
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,51.04,24.97
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,100.13,53.31
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,151.83,93.28
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,209.0,142.44
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,265.7,193.95
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,325.2,247.88
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,382.87,299.78
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,440.19,350.15
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,494.34,396.21
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,548.13,440.43
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,598.29,480.57
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,647.18,518.53
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,691.52,551.77
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,733.67,581.34
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,770.22,605.53
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,803.95,627.43
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,833.15,647.12
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,859.11,664.48
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,879.27,676.84
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,895.84,686.78
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,907.37,694.28
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,915.18,699.35
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,916.55,700.16
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,914.15,698.58
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,905.9,693.15
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,894.0,685.39
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,875.76,672.51
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,854.12,657.41
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,827.05,640.69
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,797.05,621.84
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,760.58,597.07
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,721.82,570.47
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,676.37,539.12
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,629.61,505.56
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,579.3,466.44
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,524.96,423.19
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,463.12,373.56
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,403.29,323.53
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,333.23,263.16
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,268.47,205.3
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,188.54,133.91
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,115.18,7.96
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,44.81,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,11.05,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,24.65,15.79
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,48.61,23.83
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,96.72,51.34
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,148.0,90.72
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,205.13,139.61
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,260.83,190.2
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,319.32,243.19
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,376.66,294.01
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,433.72,343.02
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,486.98,387.88
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,539.8,430.78
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,589.43,469.96
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,637.74,506.91
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,681.07,539.8
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,722.22,569.29
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,758.68,592.93
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,792.3,614.26
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,821.26,633.26
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,846.99,649.96
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,866.96,661.43
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,883.39,670.51
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,893.75,676.8
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,900.42,680.76
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,902.24,680.95
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,900.36,678.85
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,891.58,673.58
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,879.21,666.08
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,795.97,609.96
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,711.62,551.38
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,654.68,510.68
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,602.42,472.29
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,585.27,462.0
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,564.42,448.38
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,601.9,479.92
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,619.37,495.4
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,565.57,453.91
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,511.93,411.74
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,450.1,362.27
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,390.43,312.5
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,319.51,251.66
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,254.35,193.74
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,174.96,122.38
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,104.27,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,39.64,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,11.59,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,23.68,14.84
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,46.75,23.56
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,94.47,50.98
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,146.67,91.0
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,202.95,138.85
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,257.77,187.92
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,315.66,239.35
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,371.26,288.08
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,428.07,336.11
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,481.95,380.63
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,534.87,422.68
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,584.29,460.8
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,632.57,496.72
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,675.42,528.49
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,716.18,557.49
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,753.05,580.75
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,787.23,601.79
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,815.6,619.73
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,840.82,635.45
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,860.22,646.02
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,876.16,654.29
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,886.47,659.33
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,893.15,662.04
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,893.53,659.47
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,890.24,654.67
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,881.68,646.86
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,869.6,636.95
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,850.93,622.83
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,829.02,607.01
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,801.3,591.52
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,770.83,574.13
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,733.94,551.19
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,699.37,529.61
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,653.3,500.32
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,606.12,468.05
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,552.22,430.15
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,498.52,390.68
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,436.07,342.56
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,376.03,294.15
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,308.13,237.84
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,244.09,182.52
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,164.63,111.49
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,89.61,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.36,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,11.25,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,22.9,13.85
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,43.92,22.05
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,89.21,47.56
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,136.92,83.41
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,191.7,129.34
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,243.81,175.65
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,298.99,224.59
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,352.12,270.95
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,406.15,316.57
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,456.7,358.83
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,507.1,399.7
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,553.7,435.68
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,598.32,469.05
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,638.91,498.91
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,677.57,526.6
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,710.72,548.71
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,741.16,568.59
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,767.78,586.1
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,791.5,601.54
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,808.59,611.68
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,822.42,619.68
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,832.29,625.37
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,838.82,628.89
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,839.53,627.89
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,836.87,624.81
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,828.08,618.45
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,816.04,610.08
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,797.36,596.75
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,780.62,584.92
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,753.46,566.66
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,723.8,546.78
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,686.01,521.21
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,646.62,494.38
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,602.2,462.91
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,556.99,429.72
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,505.4,391.35
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,452.66,351.07
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,391.78,304.04
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,333.91,257.54
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,264.03,200.52
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,201.3,147.63
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,129.38,83.92
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,51.49,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,14.93,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,29.61,19.22
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,50.58,31.17
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,91.52,56.27
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,134.54,88.31
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,185.3,130.06
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,234.47,172.94
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,287.69,219.45
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,338.52,263.83
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,391.49,308.98
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,420.75,334.3
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,440.92,350.91
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,453.22,359.62
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,453.4,357.9
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,513.77,404.75
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,576.72,452.33
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,578.09,449.92
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,568.98,440.06
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,563.58,434.53
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,555.04,426.56
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,564.83,432.64
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,573.61,437.79
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,494.76,378.26
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,412.7,315.88
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,405.9,311.19
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,398.76,305.75
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,435.07,333.35
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,462.27,353.68
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,508.06,388.64
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,559.1,426.17
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,636.45,486.26
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,698.6,533.99
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,658.45,505.77
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,617.31,477.3
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,570.64,444.83
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,523.77,411.25
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,466.34,368.86
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,409.02,325.03
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,347.58,276.34
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,290.19,229.25
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,224.09,174.08
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,165.11,123.62
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,89.01,57.03
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,16.71,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.56,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,28.86,18.4
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,49.25,31.17
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,88.36,55.66
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,124.49,83.52
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,163.41,116.33
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,208.12,154.78
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,255.92,195.81
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,301.23,234.61
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,347.38,273.07
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,409.27,322.2
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,476.8,374.44
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,521.61,408.27
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,565.84,440.71
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,606.11,469.3
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,645.22,496.22
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,679.3,519.44
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,711.56,540.96
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,738.42,559.39
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,762.87,575.44
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,781.58,586.47
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,797.54,595.73
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,806.41,601.48
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,812.27,605.44
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,820.46,610.7
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,828.19,615.75
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,819.16,610.22
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,806.97,602.9
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,710.23,537.72
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,609.83,464.97
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,549.76,422.89
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,499.2,386.28
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,575.97,447.99
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,634.09,493.78
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,587.69,460.06
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,540.88,426.16
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,484.27,383.29
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,429.36,340.46
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,366.91,290.65
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,307.97,242.0
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,236.49,182.34
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,174.97,129.58
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,96.05,58.79
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.73,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.36,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.45,16.04
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,44.9,26.37
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,86.29,50.36
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,129.61,81.59
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,180.45,122.57
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,230.1,165.39
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,283.7,211.81
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,335.05,255.79
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,388.61,300.47
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,438.57,341.57
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,489.39,382.09
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,538.17,420.15
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,587.7,457.8
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,629.17,488.09
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,667.36,515.3
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,701.77,538.77
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,733.72,559.59
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,760.33,576.87
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,784.08,592.14
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,802.6,603.15
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,817.93,612.07
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,827.15,618.16
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,833.03,622.18
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,833.89,623.0
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,831.38,621.75
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,822.52,616.39
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,810.42,609.01
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,796.59,600.58
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,775.05,586.95
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,747.44,569.2
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,717.36,549.66
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,679.76,525.02
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,640.5,498.83
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,595.12,466.77
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,549.03,433.15
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,497.75,393.89
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,445.21,352.47
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,383.19,302.54
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,324.45,253.55
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,255.37,195.23
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,193.5,141.35
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,116.37,66.68
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,39.71,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,14.74,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,23.7,13.33
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,40.63,22.32
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,82.07,45.01
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,126.4,76.67
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,177.82,118.11
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,228.01,161.47
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,281.87,208.23
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,334.74,253.48
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,388.22,298.06
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,438.19,339.06
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,488.37,378.92
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,534.64,413.8
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,579.88,446.67
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,621.37,476.08
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,661.21,503.34
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,694.52,525.41
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,725.31,544.23
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,752.22,561.77
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,776.33,577.42
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,793.49,588.98
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,807.44,598.55
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,817.17,605.47
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,823.65,610.37
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,824.53,611.03
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,826.36,612.46
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,817.96,607.86
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,806.31,601.26
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,786.71,589.36
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,768.97,578.79
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,740.96,561.83
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,710.5,543.06
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,671.37,516.89
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,630.95,489.36
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,584.85,456.41
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,540.54,423.86
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,485.15,381.42
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,431.29,338.96
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,369.11,289.74
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,310.44,241.49
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,240.86,183.06
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,178.85,129.41
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,102.9,53.65
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,29.58,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,13.76,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,21.93,11.6
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,37.21,19.47
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,78.82,41.32
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,123.81,73.23
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,175.81,115.3
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,228.55,161.17
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,283.35,209.22
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,335.34,254.45
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,389.1,300.01
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,439.56,342.39
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,490.11,383.66
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,537.29,420.52
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,583.88,455.83
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,624.93,486.47
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,664.08,514.95
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,698.4,538.52
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,730.11,559.45
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,756.94,577.72
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,780.85,593.96
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,799.02,605.06
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,813.89,613.93
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,823.1,619.95
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,828.92,623.78
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,828.89,624.03
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,825.48,622.13
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,816.52,616.57
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,804.31,608.92
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,784.51,596.09
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,766.61,584.69
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,738.68,565.98
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,708.3,545.54
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,669.86,519.17
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,629.94,491.29
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,584.63,458.23
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,541.05,425.59
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,486.94,383.52
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,433.85,341.11
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,371.88,291.67
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,313.37,243.17
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,245.16,185.48
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,184.17,131.95
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,105.28,48.25
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,31.7,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,14.25,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,23.15,12.11
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,38.26,21.14
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,79.29,42.88
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,123.8,74.18
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,175.45,115.46
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,225.65,158.48
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,279.62,204.88
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,332.73,249.78
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,386.55,293.88
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,436.75,334.18
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,487.21,373.25
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,535.74,409.94
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,583.56,445.03
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,624.6,473.41
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,663.81,499.38
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,698.23,520.94
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,730.16,539.43
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,756.89,555.16
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,780.71,568.78
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,798.92,577.46
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,813.86,583.95
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,823.6,590.83
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,829.95,595.75
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,830.17,596.93
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,826.98,596.12
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,817.98,591.71
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,805.7,585.32
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,786.46,575.1
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,769.02,566.03
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,740.92,548.55
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,710.35,529.39
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,672.22,504.88
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,632.5,478.8
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,586.87,447.34
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,540.58,414.49
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,487.79,375.26
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,433.94,334.0
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,371.91,286.04
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,313.4,238.81
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,243.01,180.76
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,180.46,126.81
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,83.79,30.46
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
