Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,8.85,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,14.32,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,22.8,13.25
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,57.44,29.06
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,99.3,55.73
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,149.14,93.96
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,198.71,136.22
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,252.52,183.08
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,304.31,228.23
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,357.03,273.13
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,406.71,314.71
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,456.75,355.23
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,503.78,392.4
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,550.26,428.04
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,528.14,410.32
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,481.63,373.3
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,588.04,455.12
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,694.83,534.44
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,667.78,512.22
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,623.98,478.2
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,630.85,482.42
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,635.19,484.43
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,719.45,549.04
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,792.69,600.68
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,734.86,560.21
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,663.31,507.58
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,556.7,427.7
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,452.19,347.36
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,473.22,364.96
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,483.48,374.07
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,507.87,395.19
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,535.6,418.1
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,545.25,426.69
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,544.73,427.45
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,523.2,411.35
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,495.52,390.01
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,443.21,348.74
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,389.98,305.56
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,325.57,252.93
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,265.73,202.15
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,192.55,139.7
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,125.21,63.06
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,47.53,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.85,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.17,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.72,16.92
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,58.79,35.05
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,96.52,60.23
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,142.12,94.94
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,187.0,132.31
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,237.92,175.72
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,286.13,217.43
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,337.56,261.3
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,384.83,301.12
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,433.22,340.74
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,478.37,376.82
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,523.63,411.92
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,562.66,442.2
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,600.52,470.89
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,632.97,493.96
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,663.38,514.97
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,688.45,532.71
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,711.07,548.43
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,726.03,557.2
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,737.99,563.71
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,529.26,408.43
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,293.98,225.47
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,531.34,413.02
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,748.29,570.36
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,696.83,531.98
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,640.38,491.54
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,657.49,505.65
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,667.62,514.14
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,636.88,492.86
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,604.46,470.37
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,518.68,407.33
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,440.79,348.58
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,394.92,314.14
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,344.38,275.06
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,294.81,235.38
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,247.73,196.73
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,197.28,155.12
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,150.29,115.45
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,98.7,71.37
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,43.56,17.09
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,17.34,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,4.42,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,26.91,16.12
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,45.36,32.1
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,66.64,49.91
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,90.7,69.85
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,114.85,89.72
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,140.92,111.14
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,166.65,132.52
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,192.63,153.71
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,175.23,139.7
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,152.63,121.03
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,165.77,131.26
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,179.18,141.56
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,161.81,127.3
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,144.03,112.75
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,179.58,141.08
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,215.87,169.51
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,221.0,173.33
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,226.12,177.27
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,256.45,200.95
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,294.29,230.11
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,294.21,229.93
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,294.03,229.87
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,314.14,245.6
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,334.36,261.27
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,317.76,248.58
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,301.0,235.88
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,264.72,207.71
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,221.1,173.55
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,199.19,156.51
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,177.47,139.41
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,159.16,124.96
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,141.09,110.57
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,124.85,97.81
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,108.68,84.89
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,91.43,70.73
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,74.13,56.31
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,57.29,42.17
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,40.31,27.7
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,25.59,14.87
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,11.57,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.9,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,14.74,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,24.14,13.42
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,53.27,30.3
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,91.45,54.82
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,137.32,89.16
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,183.13,127.39
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,233.88,170.92
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,282.49,212.82
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,334.19,256.54
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,382.06,296.97
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,430.79,336.98
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,475.31,372.01
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,519.58,405.69
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,558.78,434.74
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,596.04,461.39
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,629.09,483.49
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,660.14,503.4
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,685.7,519.39
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,708.7,532.8
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,726.49,541.84
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,741.42,548.73
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,749.99,552.99
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,755.46,555.27
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,752.71,552.2
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,746.87,547.27
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,736.02,540.74
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,725.07,534.3
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,705.69,523.02
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,683.78,510.06
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,653.93,490.46
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,622.15,469.09
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,584.18,443.46
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,545.13,416.39
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,497.65,382.32
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,450.39,347.42
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,395.75,306.14
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,342.92,264.66
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,279.02,213.81
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,220.09,165.08
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,152.37,107.48
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,87.36,24.39
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,32.63,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,13.76,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,21.2,10.63
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,49.77,25.7
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,88.53,49.57
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,135.2,84.48
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,175.73,120.97
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,214.22,156.42
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,251.89,190.98
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,287.13,222.35
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,337.2,263.07
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,394.22,308.63
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,452.06,354.33
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,514.79,402.97
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,554.35,433.18
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,592.53,461.71
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,625.32,485.84
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,656.05,508.02
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,681.8,526.79
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,704.96,542.91
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,722.51,553.92
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,737.14,562.94
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,745.6,568.54
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,750.94,572.11
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,745.77,567.36
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,737.45,560.62
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,727.19,553.78
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,716.85,547.0
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,697.93,534.54
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,676.45,520.32
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,646.35,498.89
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,614.37,475.73
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,520.02,405.01
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,429.47,335.9
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,438.59,344.32
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,442.99,347.5
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,387.5,303.44
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,334.1,260.08
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,270.43,208.33
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,211.91,159.24
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,143.94,101.04
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,78.1,13.18
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,29.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,13.76,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,21.43,10.29
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,49.19,25.45
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,88.33,48.38
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,138.39,85.12
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,187.87,127.13
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,243.03,175.62
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,295.38,222.53
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,350.92,271.74
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,401.41,316.72
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,452.25,360.91
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,500.46,401.37
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,548.85,440.87
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,590.95,474.96
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,631.21,506.98
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,666.75,533.88
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,699.86,558.13
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,727.24,577.58
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,751.6,594.8
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,770.63,606.98
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,786.33,616.79
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,796.56,623.67
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,803.26,628.15
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,804.71,628.06
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,802.6,625.58
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,793.34,619.09
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,780.65,610.31
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,762.56,598.02
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,741.32,583.51
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,713.56,565.11
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,683.19,544.66
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,645.98,518.01
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,606.9,488.07
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,560.65,452.21
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,513.83,414.82
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,462.22,371.75
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,408.09,325.33
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,342.94,269.69
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,282.01,215.55
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,204.59,145.21
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,131.34,9.19
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,52.24,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,19.33,8.56
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,47.65,22.41
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,91.07,47.9
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,142.85,87.12
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,194.39,131.81
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,250.08,181.84
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,303.05,229.89
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,357.72,278.35
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,409.59,323.55
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,461.17,366.84
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,508.59,404.74
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,554.99,440.23
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,597.01,471.88
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,637.08,500.65
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,671.94,523.94
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,704.19,544.32
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,731.4,559.84
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,755.55,572.97
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,774.16,582.22
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,789.4,589.3
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,798.94,596.25
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,804.93,601.13
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,805.49,602.62
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,802.47,601.97
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,792.92,597.12
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,779.95,590.13
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,760.38,577.64
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,737.77,563.12
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,709.61,546.03
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,678.92,526.99
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,640.48,500.65
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,604.39,474.4
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,557.22,438.79
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,509.53,401.79
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,453.06,357.29
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,397.94,312.09
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,331.41,257.6
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,269.39,204.27
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,191.58,134.34
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,117.96,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,46.93,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,11.8,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,17.93,6.87
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,44.92,20.39
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,88.29,45.12
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,140.31,84.25
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,192.23,129.44
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,248.2,180.06
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,302.63,229.62
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,358.0,278.88
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,409.52,324.12
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,460.99,367.79
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,509.14,406.82
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,556.3,443.61
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,598.25,476.24
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,638.17,506.32
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,673.93,532.77
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,707.05,556.47
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,734.41,573.96
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,758.62,589.09
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,777.19,600.18
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,792.3,608.88
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,802.38,615.31
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,808.85,619.39
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,809.43,620.06
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,806.38,618.42
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,796.73,611.88
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,783.59,603.1
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,764.89,589.44
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,743.03,573.71
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,714.47,555.43
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,683.29,535.15
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,645.6,509.0
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,606.1,479.79
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,559.25,444.06
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,511.88,406.83
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,459.31,363.83
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,404.38,317.61
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,338.3,262.66
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,276.69,208.94
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,197.53,136.53
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,122.27,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,48.64,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,10.81,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,16.15,4.78
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,41.99,19.54
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,83.18,42.93
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,133.11,80.07
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,182.95,123.05
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,237.14,171.82
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,288.73,219.07
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,342.16,267.15
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,392.8,312.42
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,443.25,356.27
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,489.44,395.51
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,534.69,432.82
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,576.21,465.83
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,615.94,496.45
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,650.62,522.6
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,682.83,546.25
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,709.8,565.61
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,733.82,582.36
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,753.31,594.7
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,769.54,604.71
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,779.65,611.52
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,786.3,616.01
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,786.84,615.52
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,783.88,612.73
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,775.22,606.82
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,763.19,598.68
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,744.99,585.47
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,723.76,570.19
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,695.37,551.5
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,664.48,530.82
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,627.48,503.82
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,592.76,477.2
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,545.82,440.51
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,498.41,402.41
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,442.1,356.1
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,387.27,309.36
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,320.62,252.61
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,258.78,197.74
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,179.39,123.86
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,104.17,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,41.32,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,9.83,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,16.72,4.1
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,40.04,18.24
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,78.56,45.89
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,106.5,72.69
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,142.27,103.22
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,180.47,136.65
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,230.91,177.97
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,292.35,228.84
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,330.54,262.71
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,364.57,292.12
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,404.39,325.2
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,444.46,357.71
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,525.14,421.64
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,609.83,487.26
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,593.88,473.25
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,561.59,446.99
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,561.81,445.62
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,557.27,440.18
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,509.17,401.5
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,455.89,358.61
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,531.63,419.12
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,609.03,478.86
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,603.77,473.39
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,596.59,467.16
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,584.69,458.71
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,570.96,448.92
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,591.37,465.83
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,610.66,481.3
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,463.24,367.57
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,313.79,249.27
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,288.8,230.8
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,263.87,211.48
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,236.57,190.68
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,209.23,169.25
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,178.25,143.89
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,147.82,118.31
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,115.38,90.48
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,83.8,62.89
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,46.64,29.36
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.52,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.88,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
