Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,30,0.0,105.0,5.1,19.0,105.0,102.4,79.12
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,208.77,167.77
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,320.89,258.6
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,192.78,154.53
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,74.57,56.36
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,67.19,50.4
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,59.92,44.44
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,248.88,203.67
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,400.99,324.55
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,340.03,272.35
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,282.94,222.97
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,217.78,166.57
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,159.44,112.44
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,74.59,1.54
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.9,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.58,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,27.38,14.78
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,44.79,30.6
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,64.97,47.49
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,86.76,65.78
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,109.12,84.6
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,132.5,104.16
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,153.56,121.69
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,175.24,139.54
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,211.74,169.08
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,249.0,199.11
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,231.55,185.18
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,213.01,169.91
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,310.16,249.22
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,416.91,334.61
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,433.02,347.25
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,448.01,359.19
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,441.93,354.11
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,433.7,347.29
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,448.66,359.73
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,462.95,371.59
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,429.54,344.05
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,387.64,309.96
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,224.45,179.73
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,58.96,43.13
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,117.84,91.85
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,180.44,142.96
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,158.36,124.97
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,136.56,107.24
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,123.73,96.93
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,110.96,86.57
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,96.27,74.67
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,81.56,62.57
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,65.68,49.18
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,49.69,35.57
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,35.29,23.24
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,21.24,10.8
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,10.61,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,7.86,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,15.73,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,31.96,12.33
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,74.1,36.05
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,118.48,67.95
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,169.73,110.09
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,219.8,154.9
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,273.17,203.41
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,322.43,248.78
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,372.63,294.15
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,419.1,335.56
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,465.41,375.76
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,506.96,411.82
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,546.99,445.83
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,581.97,474.33
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,614.71,500.4
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,642.83,523.31
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,668.14,543.72
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,687.46,558.49
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,703.59,570.29
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,714.45,578.56
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,721.94,584.45
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,723.3,584.79
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,721.27,582.75
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,713.94,577.78
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,703.36,570.48
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,686.12,558.21
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,665.93,543.62
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,639.17,522.8
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,610.02,499.77
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,574.26,471.1
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,540.62,443.31
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,495.07,406.33
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,449.25,367.87
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,393.4,319.36
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,339.42,270.92
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,271.6,210.97
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,209.77,150.39
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,95.76,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,7.37,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,14.74,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,29.39,11.22
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,69.8,34.35
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,113.25,65.82
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,163.69,107.69
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,212.71,151.84
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,265.0,199.5
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,313.83,244.82
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,363.77,290.29
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,409.56,330.92
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,454.27,369.45
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,495.33,405.26
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,535.02,439.14
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,570.34,468.02
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,603.52,494.53
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,630.85,517.16
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,655.47,537.39
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,675.31,552.71
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,692.08,565.49
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,703.13,574.0
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,710.89,580.16
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,714.45,582.44
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,714.66,582.34
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,707.23,577.23
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,696.57,569.81
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,679.52,557.81
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,659.54,543.35
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,633.64,523.14
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,605.37,500.72
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,570.23,472.4
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,537.15,444.92
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,491.92,407.02
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,446.42,367.79
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,390.44,318.88
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,336.39,270.11
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,268.83,210.13
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,207.24,149.39
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,94.64,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,21.63,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,29.36,13.04
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,67.97,34.39
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,110.58,65.07
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,161.26,106.89
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,186.6,137.99
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,196.49,154.38
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,230.52,185.19
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,265.57,216.32
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,350.8,286.52
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,450.43,368.14
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,491.33,402.97
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,530.9,436.04
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,515.69,424.34
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,485.97,400.54
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,501.08,412.61
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,513.57,421.93
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,601.16,491.31
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,683.58,554.45
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,572.08,465.43
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,438.44,357.93
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,373.91,306.81
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,308.09,252.94
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,380.56,314.46
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,451.58,372.69
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,377.42,311.28
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,297.47,245.27
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,375.35,312.71
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,446.45,372.05
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,415.32,346.29
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,383.7,320.4
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,347.97,290.67
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,312.09,260.01
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,267.96,221.32
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,225.63,183.28
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,177.31,139.92
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,132.65,96.06
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,61.01,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.88,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,19.31,8.1
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,31.71,21.52
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,47.02,35.6
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,62.5,49.67
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,77.14,62.72
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,91.86,75.61
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,106.31,88.16
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,121.02,100.78
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,129.51,107.76
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,137.98,114.63
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,162.44,135.3
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,187.91,156.63
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,166.35,137.85
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,143.96,118.44
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,151.92,125.09
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,159.98,131.72
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,233.82,193.78
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,306.51,252.96
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,242.34,199.53
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,172.14,140.87
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,143.67,117.39
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,115.39,93.68
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,97.77,79.05
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,80.28,64.32
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,90.41,73.18
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,100.82,82.25
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,119.76,98.68
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,139.67,115.86
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,127.0,105.13
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,114.48,94.5
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,99.24,81.55
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,83.98,68.36
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,68.1,54.29
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,52.12,39.96
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,36.55,25.87
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,21.24,11.6
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,10.61,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.71,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,24.42,9.25
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,60.08,30.7
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,99.41,58.36
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,146.51,96.13
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,192.57,136.3
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,242.84,180.85
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,289.64,223.66
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,337.58,266.97
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,382.54,306.69
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,427.93,345.79
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,467.75,380.09
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,506.43,412.71
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,540.49,441.02
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,572.64,467.27
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,599.75,488.98
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,624.38,508.39
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,642.97,522.21
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,658.66,533.63
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,668.6,541.29
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,675.46,546.56
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,677.07,547.93
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,675.56,547.14
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,596.02,485.52
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,509.66,417.45
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,511.3,420.44
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,510.02,420.41
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,542.72,447.06
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,562.23,462.63
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,524.21,431.44
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,485.24,399.36
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,442.51,363.97
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,397.64,325.92
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,341.33,277.65
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,287.92,230.58
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,223.39,174.3
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,165.56,118.96
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,76.73,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.48,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.96,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.93,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.89,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,3.37,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.86,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.82,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,5.79,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,6.27,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,6.75,0.31
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,29.45,20.3
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,52.18,40.15
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,34.77,24.81
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,17.38,9.55
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,28.01,18.82
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,38.64,28.05
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,29.46,20.04
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,20.28,12.04
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,92.1,74.22
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,167.36,138.29
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,99.67,80.47
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,34.77,24.56
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,70.1,55.15
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,106.55,86.45
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,60.41,46.78
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,15.44,7.82
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,14.47,7.03
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,13.51,6.23
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,12.06,4.98
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.61,3.72
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,207.4,176.82
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,374.32,312.49
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,316.34,261.33
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,261.86,213.27
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,198.19,156.85
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,141.74,103.09
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,65.56,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,12.78,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,21.91,6.22
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,59.24,28.73
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,100.49,57.16
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,150.38,97.09
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,198.02,138.99
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,250.2,186.04
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,298.59,230.84
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,348.31,276.1
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,394.45,317.04
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,440.77,356.96
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,480.83,390.92
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,520.27,423.23
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,555.46,451.43
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,588.56,477.2
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,616.23,498.12
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,641.25,516.32
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,660.65,529.13
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,677.01,539.22
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,688.35,545.58
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,696.48,548.8
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,698.76,547.4
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,697.77,543.77
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,689.93,538.69
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,678.95,531.59
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,661.72,520.79
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,641.67,507.33
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,619.47,492.44
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,591.03,472.52
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,554.38,445.73
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,516.39,416.95
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,471.75,381.23
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,427.0,344.27
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,370.35,297.01
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,315.99,250.03
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,252.83,194.91
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,192.98,137.2
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,88.26,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.86,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,21.66,7.16
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,42.0,26.87
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,66.54,47.25
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,93.52,70.19
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,120.32,93.75
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,148.54,118.67
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,175.14,142.41
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,202.75,166.88
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,208.83,173.17
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,208.41,173.21
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,191.97,159.47
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,169.58,140.26
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,162.37,133.74
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,154.69,126.79
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,273.08,227.87
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,395.96,330.09
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,370.93,308.17
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,348.98,289.03
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,415.28,345.33
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,476.55,396.83
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,471.5,392.81
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,465.11,387.95
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,408.45,340.76
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,344.22,287.0
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,330.05,275.91
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,315.39,264.18
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,282.29,236.94
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,249.68,209.84
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,230.73,194.09
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,211.59,177.91
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,189.01,158.76
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,166.36,139.16
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,140.28,116.16
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,114.46,92.94
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,86.14,67.26
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,58.37,40.71
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,26.64,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,10.81,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,19.74,5.23
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,59.03,27.55
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,103.11,57.91
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,155.12,100.24
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,205.14,145.78
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,258.85,196.1
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,309.14,244.55
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,360.7,293.61
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,409.16,338.71
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,456.76,381.89
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,499.47,420.54
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,540.8,457.03
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,577.53,488.07
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,612.11,516.52
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,641.12,540.78
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,667.36,562.38
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,688.78,578.79
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,707.05,592.42
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,719.54,602.33
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,728.64,609.07
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,731.83,610.62
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,731.57,609.69
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,724.17,604.21
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,713.42,596.32
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,697.28,584.64
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,678.04,570.03
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,651.44,548.91
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,622.38,525.48
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,586.37,496.02
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,548.68,464.47
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,506.32,428.68
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,460.01,388.47
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,403.39,337.93
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,348.57,287.35
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,280.51,225.06
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,218.18,161.59
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,99.75,1.4
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
