Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,232.39,171.08
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,282.61,218.88
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,334.59,267.73
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,316.74,261.19
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,270.91,227.27
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,306.86,258.13
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,344.73,289.61
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,463.53,386.99
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,588.17,485.05
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,618.75,505.79
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,646.71,524.43
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,669.19,538.01
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,688.62,548.86
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,702.41,561.46
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,712.89,571.84
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,716.85,576.04
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,717.4,577.87
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,712.32,575.94
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,703.95,571.66
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,560.75,461.58
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,404.29,336.55
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,527.62,440.19
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,626.23,519.05
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,593.16,492.48
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,558.18,464.86
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,513.69,428.57
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,468.6,390.57
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,414.02,343.13
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,360.76,295.2
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,293.57,235.26
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,231.49,175.67
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,108.25,44.1
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,12.29,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,37.6,14.61
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,76.23,38.29
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,124.01,73.94
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,171.19,114.52
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,222.68,160.66
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,271.17,205.61
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,321.37,251.42
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,367.87,292.79
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,414.55,332.84
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,456.7,368.54
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,497.72,402.09
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,533.98,430.84
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,568.26,457.12
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,598.07,480.35
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,625.31,501.19
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,647.12,518.24
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,665.93,532.86
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,679.16,544.74
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,689.14,553.88
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,693.53,557.64
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,694.61,559.04
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,689.56,555.72
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,681.28,550.17
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,667.16,539.81
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,650.1,526.74
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,626.88,509.18
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,601.19,489.4
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,567.62,462.68
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,536.1,436.86
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,493.64,403.76
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,450.64,368.97
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,397.39,323.96
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,345.7,278.63
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,280.83,221.65
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,221.05,165.48
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,103.69,44.68
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,13.27,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,34.7,14.17
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,71.07,37.19
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,117.0,71.18
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,162.43,109.56
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,213.72,154.96
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,260.77,198.23
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,309.98,242.92
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,357.47,285.46
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,406.1,327.87
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,448.29,364.94
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,489.53,400.32
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,524.73,429.5
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,559.32,457.38
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,588.78,481.18
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,615.8,502.6
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,636.88,519.24
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,655.04,533.39
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,668.03,543.93
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,677.88,551.97
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,682.91,555.0
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,684.72,555.6
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,679.85,552.31
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,671.84,546.77
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,658.15,536.74
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,645.5,527.08
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,623.39,510.71
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,598.79,492.08
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,567.18,466.68
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,533.68,439.21
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,491.85,405.63
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,449.44,370.4
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,399.78,327.36
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,351.0,283.57
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,287.01,227.01
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,227.78,171.17
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,107.17,49.56
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,14.25,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,27.64,14.89
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,48.36,33.86
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,71.36,53.58
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,94.71,74.2
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,119.36,96.06
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,143.11,117.21
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,167.59,138.78
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,166.58,138.66
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,163.71,136.32
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,168.93,140.5
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,170.67,141.55
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,228.34,189.96
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,291.36,241.86
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,452.69,376.58
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,620.43,510.8
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,642.07,525.55
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,660.83,539.11
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,673.7,548.94
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,683.41,556.27
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,688.35,559.23
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,690.06,559.73
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,684.64,556.08
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,676.06,550.25
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,661.86,539.5
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,644.75,526.28
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,625.33,511.16
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,599.55,491.03
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,565.62,464.56
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,530.13,436.24
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,487.05,401.59
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,443.53,365.44
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,390.71,320.22
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,339.37,274.82
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,274.3,218.23
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,218.61,166.18
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,112.13,56.79
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.76,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.41,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,10.6,2.25
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,20.26,11.55
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,29.93,20.31
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,40.57,29.81
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,51.21,39.2
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,61.38,48.15
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,71.6,57.03
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,39.59,29.04
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.72,1.11
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,101.15,82.09
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,199.32,165.06
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,204.82,169.05
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,209.85,172.79
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,178.09,145.76
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,149.3,121.12
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,137.22,110.78
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,125.16,100.48
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,127.77,102.47
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,130.42,104.49
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,194.17,157.78
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,256.19,208.68
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,130.42,104.94
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,11.58,4.23
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,10.62,3.41
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,9.65,2.58
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,29.93,19.91
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,50.24,37.23
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,45.88,33.58
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,41.52,29.92
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,36.2,25.46
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,30.88,20.95
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,25.57,16.37
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,20.26,11.74
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,14.94,7.07
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,9.64,2.33
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,5.3,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.98,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,15.24,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,31.56,14.43
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,62.32,36.02
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,101.89,65.02
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,81.83,57.13
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,40.56,29.64
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,48.79,36.87
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,57.01,44.01
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,196.98,158.83
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,360.39,291.61
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,253.81,207.73
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,112.94,90.54
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,134.21,108.28
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,155.8,125.83
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,190.86,154.85
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,232.19,188.69
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,196.6,158.82
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,165.14,132.39
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,149.81,119.81
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,134.49,107.19
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,112.26,88.85
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,90.19,70.56
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,112.49,89.23
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,135.41,108.25
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,109.8,87.08
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,84.44,66.04
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,113.1,90.25
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,143.28,115.45
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,130.23,104.65
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,117.34,94.02
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,258.72,214.41
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,375.59,307.41
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,323.03,261.65
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,272.74,218.14
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,213.02,167.25
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,160.1,120.3
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,94.02,51.14
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,24.78,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,14.25,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,31.17,13.47
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,63.42,35.29
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,105.15,65.65
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,146.31,99.38
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,193.3,139.88
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,237.74,180.12
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,284.96,222.69
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,193.97,155.81
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,69.61,54.58
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,75.45,59.54
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,81.31,64.31
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,96.58,76.99
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,111.97,89.62
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,115.97,92.82
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,120.01,96.08
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,195.04,158.39
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,270.39,219.14
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,233.82,188.98
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,190.94,153.82
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,200.16,161.41
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,209.54,168.96
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,263.23,213.67
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,317.88,258.37
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,474.41,387.3
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,609.16,493.47
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,422.86,345.82
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,226.18,184.25
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,209.03,171.1
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,191.84,157.08
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,322.09,266.93
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,416.02,341.36
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,366.14,297.44
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,317.88,254.75
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,256.34,201.44
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,200.1,150.62
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,126.32,72.44
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,49.47,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.88,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,13.5,4.02
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,23.65,14.11
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,33.8,23.2
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,44.91,33.0
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,56.03,42.68
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,66.72,51.85
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,77.44,60.92
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,71.59,55.76
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,65.73,50.6
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,115.85,92.7
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,167.58,135.48
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,193.03,156.15
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,216.65,175.23
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,303.15,247.18
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,396.71,323.71
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,444.24,362.18
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,500.13,406.77
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,465.16,377.85
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,433.38,351.32
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,492.82,399.61
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,545.62,441.83
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,532.49,431.38
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,517.57,419.78
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,503.66,408.53
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,488.05,395.89
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,366.71,298.07
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,244.56,197.49
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,226.65,183.36
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,208.66,168.76
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,185.82,150.2
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,169.39,136.56
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,144.06,115.25
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,119.06,93.85
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,85.89,65.46
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,59.07,42.01
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,33.31,16.44
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.85,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,12.29,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,32.43,11.81
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,71.11,34.66
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,119.85,69.54
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,167.8,109.92
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,220.4,156.78
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,270.24,203.11
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,321.97,250.84
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,370.1,295.03
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,418.13,338.12
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,461.68,376.15
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,504.09,411.95
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,541.68,443.15
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,577.38,471.94
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,608.09,496.51
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,636.18,518.38
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,659.21,535.23
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,679.27,549.41
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,693.56,559.16
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,704.55,565.74
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,710.06,566.84
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,712.16,565.39
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,708.44,560.66
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,701.38,553.48
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,687.57,540.45
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,670.67,525.33
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,647.31,508.84
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,621.35,490.19
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,588.83,466.31
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,554.46,440.45
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,512.47,409.3
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,473.22,378.84
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,421.05,337.0
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,370.03,294.25
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,306.44,240.54
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,247.31,187.57
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,166.23,103.15
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,83.63,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,14.25,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,29.32,12.22
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,62.33,34.53
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,104.56,64.81
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,148.03,99.57
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,199.3,143.2
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,246.19,185.74
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,296.01,230.83
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,344.67,274.06
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,395.55,318.41
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,438.71,356.36
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,481.29,393.08
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,520.85,426.84
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,559.33,459.1
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,591.2,486.18
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,620.82,511.13
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,644.37,530.42
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,667.71,549.22
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,683.98,564.3
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,697.15,576.89
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,706.95,585.46
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,713.48,591.61
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,710.65,591.19
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,704.49,588.28
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,693.28,580.49
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,678.85,570.18
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,656.41,553.04
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,631.28,533.37
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,600.06,507.36
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,566.78,479.11
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,525.39,443.95
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,483.2,407.13
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,435.46,364.48
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,385.11,318.35
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,321.79,260.75
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,262.63,204.61
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,181.3,117.84
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,97.19,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,6.39,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,12.29,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,30.65,11.35
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,67.79,33.68
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,115.15,67.68
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,162.6,107.93
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,215.23,155.47
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,265.09,202.99
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,317.17,252.62
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,365.39,298.34
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,414.06,343.58
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,458.36,384.77
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,501.76,424.32
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,539.75,457.84
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,577.18,490.08
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,608.71,517.46
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,637.74,542.28
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,662.81,562.7
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,685.06,580.51
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,699.95,592.98
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,711.54,602.39
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,718.09,607.5
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,721.23,610.06
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,718.08,607.55
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,711.56,602.51
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,698.25,592.19
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,681.79,579.45
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,659.46,561.01
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,634.43,540.15
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,602.72,513.66
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,569.1,485.07
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,530.86,451.67
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,488.01,414.01
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,434.97,366.94
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,382.99,319.38
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,318.99,261.29
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,259.15,204.71
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,141.31,95.66
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,23.59,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,11.8,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
